Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,7,45,221.0,15.5,4.15,2.5,38.0,11.68,0.0
2016,1,22,8,0,442.0,31.0,4.5,3.0,76.0,23.85,15.06
2016,1,22,8,15,539.0,39.5,4.85,3.5,125.5,28.87,20.62
2016,1,22,8,30,636.0,48.0,5.2,4.0,175.0,36.94,28.4
2016,1,22,8,45,694.0,54.0,5.55,4.5,227.0,62.23,34.39
2016,1,22,9,0,752.0,60.0,5.9,5.0,279.0,109.6,60.14
2016,1,22,9,15,789.0,64.0,5.95,5.5,328.5,157.62,96.26
2016,1,22,9,30,826.0,68.0,6.0,6.0,378.0,208.43,139.96
2016,1,22,9,45,853.0,70.5,6.1,6.5,423.5,258.01,185.52
2016,1,22,10,0,880.0,73.0,6.2,7.0,469.0,308.73,232.87
2016,1,22,10,15,897.5,75.5,6.2,7.5,508.0,359.98,280.64
2016,1,22,10,30,915.0,78.0,6.2,8.0,547.0,407.94,324.91
2016,1,22,10,45,929.5,78.5,6.25,8.5,580.0,452.19,365.3
2016,1,22,11,0,944.0,79.0,6.3,9.0,613.0,495.28,403.76
2016,1,22,11,15,952.5,80.5,6.3,9.0,638.0,535.03,439.33
2016,1,22,11,30,961.0,82.0,6.3,9.0,663.0,572.76,472.49
2016,1,22,11,45,966.5,82.5,6.3,9.5,680.0,605.66,500.24
2016,1,22,12,0,972.0,83.0,6.3,10.0,697.0,635.96,525.29
2016,1,22,12,15,974.5,83.5,6.25,10.0,705.0,661.74,547.11
2016,1,22,12,30,977.0,84.0,6.2,10.0,713.0,684.5,566.19
2016,1,22,12,45,977.5,83.0,6.2,10.5,712.5,701.36,579.49
2016,1,22,13,0,978.0,82.0,6.2,11.0,712.0,714.91,589.99
2016,1,22,13,15,975.5,81.5,6.15,11.0,702.5,723.66,597.51
2016,1,22,13,30,973.0,81.0,6.1,11.0,693.0,728.97,602.25
2016,1,22,13,45,968.0,80.0,6.1,11.0,674.5,728.65,602.59
2016,1,22,14,0,963.0,79.0,6.1,11.0,656.0,724.89,600.35
2016,1,22,14,15,954.0,78.0,6.0,11.0,630.0,715.12,593.1
2016,1,22,14,30,945.0,77.0,5.9,11.0,604.0,702.11,583.11
2016,1,22,14,45,931.5,75.5,5.85,11.0,570.0,682.55,568.02
2016,1,22,15,0,918.0,74.0,5.8,11.0,536.0,660.13,550.47
2016,1,22,15,15,899.5,71.5,5.6,10.5,495.0,630.9,527.79
2016,1,22,15,30,881.0,69.0,5.4,10.0,454.0,599.42,502.86
2016,1,22,15,45,854.5,66.0,5.25,10.0,408.0,563.77,473.13
2016,1,22,16,0,828.0,63.0,5.1,10.0,362.0,523.9,439.39
2016,1,22,16,15,789.0,59.0,4.55,9.0,312.0,475.56,398.52
2016,1,22,16,30,750.0,55.0,4.0,8.0,262.0,427.35,356.48
2016,1,22,16,45,689.5,49.0,3.5,7.5,210.0,368.06,303.76
2016,1,22,17,0,629.0,43.0,3.0,7.0,158.0,311.34,251.7
2016,1,22,17,15,522.0,34.5,2.75,6.5,109.5,238.46,185.69
2016,1,22,17,30,415.0,26.0,2.5,6.0,61.0,173.27,117.15
2016,1,22,17,45,207.5,13.0,2.3,5.5,30.5,69.5,0.0
2016,1,22,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,23,7,45,230.5,14.5,2.4,0.5,38.5,10.73,0.0
2016,1,23,8,0,461.0,29.0,2.6,1.0,77.0,23.89,15.32
2016,1,23,8,15,555.5,37.0,2.5,1.5,126.5,29.0,20.98
2016,1,23,8,30,650.0,45.0,2.4,2.0,176.0,33.96,25.93
2016,1,23,8,45,707.0,50.0,2.35,3.0,227.5,59.77,31.69
2016,1,23,9,0,764.0,55.0,2.3,4.0,279.0,107.0,57.32
2016,1,23,9,15,799.5,59.0,2.15,4.5,328.5,155.58,93.98
2016,1,23,9,30,835.0,63.0,2.0,5.0,378.0,206.77,137.81
2016,1,23,9,45,859.0,65.5,1.95,6.0,422.5,256.19,182.47
2016,1,23,10,0,883.0,68.0,1.9,7.0,467.0,309.49,230.58
2016,1,23,10,15,900.0,70.5,1.75,7.5,506.5,357.84,274.42
2016,1,23,10,30,917.0,73.0,1.6,8.0,546.0,405.78,316.75
2016,1,23,10,45,928.5,74.5,1.45,8.5,578.0,449.88,354.72
2016,1,23,11,0,940.0,76.0,1.3,9.0,610.0,492.61,390.17
2016,1,23,11,15,948.0,77.0,1.15,9.5,635.0,531.59,421.32
2016,1,23,11,30,956.0,78.0,1.0,10.0,660.0,568.5,449.6
2016,1,23,11,45,959.0,80.0,0.85,10.5,676.0,601.42,473.66
2016,1,23,12,0,962.0,82.0,0.7,11.0,692.0,631.65,494.67
2016,1,23,12,15,964.0,82.5,0.55,11.0,700.0,656.98,512.17
2016,1,23,12,30,966.0,83.0,0.4,11.0,708.0,679.29,526.86
2016,1,23,12,45,964.5,83.0,0.3,11.5,707.0,695.78,536.78
2016,1,23,13,0,963.0,83.0,0.2,12.0,706.0,708.97,544.21
2016,1,23,13,15,960.0,82.5,0.3,12.0,696.5,717.31,552.08
2016,1,23,13,30,957.0,82.0,0.4,12.0,687.0,722.25,557.69
2016,1,23,13,45,950.5,81.5,0.5,12.5,668.5,721.47,558.12
2016,1,23,14,0,944.0,81.0,0.6,13.0,650.0,717.31,556.37
2016,1,23,14,15,935.0,79.5,0.65,13.0,624.0,707.12,550.7
2016,1,23,14,30,926.0,78.0,0.7,13.0,598.0,693.74,542.56
2016,1,23,14,45,913.0,76.5,0.8,13.0,564.5,674.71,530.81
2016,1,23,15,0,900.0,75.0,0.9,13.0,531.0,652.87,516.69
2016,1,23,15,15,881.5,72.5,0.95,13.0,491.0,623.94,496.4
2016,1,23,15,30,863.0,70.0,1.0,13.0,451.0,595.7,476.04
2016,1,23,15,45,837.5,66.5,1.05,13.0,405.5,557.54,447.65
2016,1,23,16,0,812.0,63.0,1.1,13.0,360.0,518.03,417.35
2016,1,23,16,15,773.5,59.0,1.05,12.0,310.5,470.31,380.41
2016,1,23,16,30,735.0,55.0,1.0,11.0,261.0,422.73,342.06
2016,1,23,16,45,676.0,49.5,0.95,10.0,210.0,364.99,293.97
2016,1,23,17,0,617.0,44.0,0.9,9.0,159.0,309.7,245.89
2016,1,23,17,15,513.0,35.5,0.95,8.5,110.5,237.99,183.07
2016,1,23,17,30,409.0,27.0,1.0,8.0,62.0,177.99,121.75
2016,1,23,17,45,204.5,13.5,1.1,7.5,31.0,69.8,0.0
2016,1,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,211.0,16.0,2.25,3.0,38.0,12.03,0.0
2016,1,24,8,0,422.0,32.0,2.6,4.0,76.0,24.63,15.82
2016,1,24,8,15,519.0,40.5,2.55,4.5,125.0,29.59,21.25
2016,1,24,8,30,616.0,49.0,2.5,5.0,174.0,34.34,25.96
2016,1,24,8,45,671.5,55.5,2.45,6.0,225.0,64.58,35.82
2016,1,24,9,0,727.0,62.0,2.4,7.0,276.0,111.29,61.67
2016,1,24,9,15,570.5,96.5,2.85,8.0,282.0,156.36,103.75
2016,1,24,9,30,414.0,131.0,3.3,9.0,288.0,187.3,137.39
2016,1,24,9,45,634.0,103.5,3.75,10.0,376.0,236.64,172.59
2016,1,24,10,0,854.0,76.0,4.2,11.0,464.0,307.18,228.22
2016,1,24,10,15,871.5,78.5,4.4,11.5,503.0,354.76,271.82
2016,1,24,10,30,889.0,81.0,4.6,12.0,542.0,402.09,314.57
2016,1,24,10,45,902.0,82.5,4.85,13.0,574.0,448.39,355.05
2016,1,24,11,0,915.0,84.0,5.1,14.0,606.0,490.98,391.56
2016,1,24,11,15,923.0,85.5,5.1,14.5,630.5,529.73,424.4
2016,1,24,11,30,931.0,87.0,5.1,15.0,655.0,566.49,454.82
2016,1,24,11,45,726.5,156.5,5.2,15.5,607.0,548.89,440.87
2016,1,24,12,0,522.0,226.0,5.3,16.0,559.0,519.14,416.19
2016,1,24,12,15,726.5,160.5,5.3,16.0,630.0,593.94,477.8
2016,1,24,12,30,931.0,95.0,5.3,16.0,701.0,672.25,541.36
2016,1,24,12,45,926.5,96.5,5.3,16.5,699.0,687.93,552.91
2016,1,24,13,0,922.0,98.0,5.3,17.0,697.0,700.36,562.05
2016,1,24,13,15,571.0,200.5,5.25,17.0,569.5,583.5,468.0
2016,1,24,13,30,220.0,303.0,5.2,17.0,442.0,451.73,360.1
2016,1,24,13,45,558.5,200.0,5.2,17.5,541.5,584.95,469.98
2016,1,24,14,0,897.0,97.0,5.2,18.0,641.0,707.88,568.35
2016,1,24,14,15,887.0,95.0,5.1,18.0,614.5,697.08,559.81
2016,1,24,14,30,877.0,93.0,5.0,18.0,588.0,683.2,549.5
2016,1,24,14,45,871.0,88.0,4.95,18.0,556.0,665.73,536.66
2016,1,24,15,0,865.0,83.0,4.9,18.0,524.0,645.29,521.4
2016,1,24,15,15,845.0,80.5,4.6,17.5,484.0,616.17,499.18
2016,1,24,15,30,825.0,78.0,4.3,17.0,444.0,584.95,474.98
2016,1,24,15,45,789.5,76.0,4.0,17.0,398.0,543.62,441.76
2016,1,24,16,0,754.0,74.0,3.7,17.0,352.0,501.54,407.47
2016,1,24,16,15,712.5,69.0,3.35,16.0,303.0,454.82,370.07
2016,1,24,16,30,671.0,64.0,3.0,15.0,254.0,406.82,330.41
2016,1,24,16,45,596.5,58.5,2.7,14.5,203.0,344.56,277.56
2016,1,24,17,0,522.0,53.0,2.4,14.0,152.0,286.12,226.5
2016,1,24,17,15,415.0,42.0,2.55,13.5,105.5,214.31,164.29
2016,1,24,17,30,308.0,31.0,2.7,13.0,59.0,150.76,103.8
2016,1,24,17,45,154.0,15.5,2.9,13.0,29.5,68.35,0.0
2016,1,24,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,7,45,121.0,20.5,2.5,12.5,33.5,16.02,0.0
2016,1,25,8,0,242.0,41.0,2.8,13.0,67.0,31.87,21.32
2016,1,25,8,15,341.5,54.5,2.95,13.5,113.0,41.27,30.66
2016,1,25,8,30,441.0,68.0,3.1,14.0,159.0,50.25,39.07
2016,1,25,8,45,220.5,85.0,3.3,15.0,130.5,76.2,54.04
2016,1,25,9,0,0.0,102.0,3.5,16.0,102.0,94.6,74.33
2016,1,25,9,15,4.0,119.5,3.65,16.0,121.5,111.76,88.42
2016,1,25,9,30,8.0,137.0,3.8,16.0,141.0,129.39,102.74
2016,1,25,9,45,11.0,153.5,4.0,16.5,158.5,146.36,116.21
2016,1,25,10,0,14.0,170.0,4.2,17.0,176.0,163.65,129.83
2016,1,25,10,15,75.0,204.0,4.1,17.5,242.5,212.81,167.93
2016,1,25,10,30,136.0,238.0,4.0,18.0,309.0,268.29,211.11
2016,1,25,10,45,267.0,235.5,3.9,18.5,385.0,326.42,255.93
2016,1,25,11,0,398.0,233.0,3.8,19.0,461.0,395.83,309.82
2016,1,25,11,15,619.0,175.5,3.55,19.0,547.0,466.54,365.59
2016,1,25,11,30,840.0,118.0,3.3,19.0,633.0,550.2,431.14
2016,1,25,11,45,859.0,113.5,3.1,19.5,652.0,582.98,455.96
2016,1,25,12,0,878.0,109.0,2.9,20.0,671.0,614.2,479.15
2016,1,25,12,15,629.5,195.5,2.7,20.0,601.5,571.71,445.01
2016,1,25,12,30,381.0,282.0,2.5,20.0,532.0,513.88,398.68
2016,1,25,12,45,636.5,194.5,2.3,20.5,610.5,603.97,468.61
2016,1,25,13,0,892.0,107.0,2.1,21.0,689.0,693.69,535.47
2016,1,25,13,15,889.5,106.0,1.95,21.0,680.0,701.79,540.27
2016,1,25,13,30,887.0,105.0,1.8,21.0,671.0,706.71,543.33
2016,1,25,13,45,884.5,103.0,1.65,21.0,654.5,707.4,543.3
2016,1,25,14,0,882.0,101.0,1.5,21.0,638.0,704.88,540.93
2016,1,25,14,15,872.5,99.0,1.3,21.0,613.0,694.52,532.44
2016,1,25,14,30,863.0,97.0,1.1,21.0,588.0,681.12,521.71
2016,1,25,14,45,853.5,93.5,0.95,21.0,556.0,663.2,508.19
2016,1,25,15,0,844.0,90.0,0.8,21.0,524.0,642.48,492.55
2016,1,25,15,15,659.5,120.5,0.65,21.0,444.0,549.53,423.34
2016,1,25,15,30,475.0,151.0,0.5,21.0,364.0,456.95,353.83
2016,1,25,15,45,615.5,113.0,0.35,21.0,360.0,488.94,378.36
2016,1,25,16,0,756.0,75.0,0.2,21.0,356.0,506.32,389.82
2016,1,25,16,15,715.5,70.0,0.25,20.5,307.0,459.95,355.42
2016,1,25,16,30,675.0,65.0,0.3,20.0,258.0,412.18,319.27
2016,1,25,16,45,613.0,58.0,0.4,19.5,208.0,353.39,273.44
2016,1,25,17,0,551.0,51.0,0.5,19.0,158.0,297.56,227.79
2016,1,25,17,15,446.5,41.0,0.5,18.5,110.5,226.27,168.49
2016,1,25,17,30,342.0,31.0,0.5,18.0,63.0,162.93,110.76
2016,1,25,17,45,171.0,15.5,0.55,17.5,31.5,74.17,0.0
2016,1,25,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,26,7,45,63.5,20.0,5.95,7.0,26.5,16.89,0.3
2016,1,26,8,0,127.0,40.0,6.1,7.0,53.0,32.81,22.75
2016,1,26,8,15,167.0,60.0,6.2,7.0,88.0,48.14,37.67
2016,1,26,8,30,207.0,80.0,6.3,7.0,123.0,62.91,51.66
2016,1,26,8,45,245.5,95.5,6.45,7.5,159.5,85.44,62.9
2016,1,26,9,0,284.0,111.0,6.6,8.0,196.0,117.05,84.37
2016,1,26,9,15,212.5,137.5,6.65,8.0,207.0,145.94,111.25
2016,1,26,9,30,141.0,164.0,6.7,8.0,218.0,170.8,135.9
2016,1,26,9,45,164.5,183.0,6.75,8.5,253.0,201.91,161.75
2016,1,26,10,0,188.0,202.0,6.8,9.0,288.0,235.12,189.52
2016,1,26,10,15,332.0,194.5,6.85,9.0,362.0,284.81,229.14
2016,1,26,10,30,476.0,187.0,6.9,9.0,436.0,346.56,280.22
2016,1,26,10,45,362.5,225.0,6.95,9.5,421.5,357.16,291.35
2016,1,26,11,0,249.0,263.0,7.0,10.0,407.0,357.73,292.69
2016,1,26,11,15,297.0,266.0,7.0,10.0,444.5,394.37,323.42
2016,1,26,11,30,345.0,269.0,7.0,10.0,482.0,434.63,357.03
2016,1,26,11,45,173.5,223.5,7.05,10.5,331.0,310.33,254.93
2016,1,26,12,0,2.0,178.0,7.1,11.0,180.0,172.88,139.26
2016,1,26,12,15,1.0,140.0,7.05,11.0,141.0,135.99,108.67
2016,1,26,12,30,0.0,102.0,7.0,11.0,102.0,98.73,77.57
2016,1,26,12,45,0.0,77.0,6.95,11.0,77.0,74.51,57.28
2016,1,26,13,0,0.0,52.0,6.9,11.0,52.0,50.29,36.91
2016,1,26,13,15,0.0,72.5,6.65,11.0,72.5,70.15,53.66
2016,1,26,13,30,0.0,93.0,6.4,11.0,93.0,90.02,70.38
2016,1,26,13,45,0.0,91.5,6.15,11.0,91.5,88.56,69.2
2016,1,26,14,0,0.0,90.0,5.9,11.0,90.0,87.1,68.06
2016,1,26,14,15,0.0,50.5,5.55,10.5,50.5,48.82,35.93
2016,1,26,14,30,0.0,11.0,5.2,10.0,11.0,10.62,3.45
2016,1,26,14,45,0.0,36.5,4.9,10.0,36.5,35.27,24.6
2016,1,26,15,0,0.0,62.0,4.6,10.0,62.0,59.94,45.75
2016,1,26,15,15,162.0,121.5,4.6,9.5,195.0,232.95,195.82
2016,1,26,15,30,324.0,181.0,4.6,9.0,328.0,394.09,331.16
2016,1,26,15,45,307.0,167.5,4.7,9.0,295.5,363.77,305.89
2016,1,26,16,0,290.0,154.0,4.8,9.0,263.0,333.33,280.66
2016,1,26,16,15,275.0,134.5,4.8,8.5,227.0,297.06,250.5
2016,1,26,16,30,260.0,115.0,4.8,8.0,191.0,260.74,219.52
2016,1,26,16,45,241.0,94.5,4.85,7.5,154.5,221.54,185.19
2016,1,26,17,0,222.0,74.0,4.9,7.0,118.0,182.85,150.33
2016,1,26,17,15,174.5,54.5,4.85,7.0,83.0,135.51,107.39
2016,1,26,17,30,127.0,35.0,4.8,7.0,48.0,91.28,65.48
2016,1,26,17,45,63.5,17.5,4.75,7.0,24.0,41.99,0.0
2016,1,26,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,7,45,159.0,18.0,3.95,2.5,35.0,13.68,0.1
2016,1,27,8,0,318.0,36.0,4.1,3.0,70.0,28.17,19.19
2016,1,27,8,15,389.5,48.5,4.25,4.0,113.5,36.63,27.73
2016,1,27,8,30,461.0,61.0,4.4,5.0,157.0,44.63,35.4
2016,1,27,8,45,522.5,66.5,4.55,6.0,202.5,68.3,41.22
2016,1,27,9,0,584.0,72.0,4.7,7.0,248.0,107.54,63.82
2016,1,27,9,15,611.5,81.0,4.75,7.5,292.5,150.93,97.67
2016,1,27,9,30,639.0,90.0,4.8,8.0,337.0,196.44,136.9
2016,1,27,9,45,599.5,113.5,4.85,8.5,366.0,240.94,179.18
2016,1,27,10,0,560.0,137.0,4.9,9.0,395.0,280.65,216.93
2016,1,27,10,15,739.0,106.5,4.8,9.5,477.0,339.51,265.09
2016,1,27,10,30,918.0,76.0,4.7,10.0,559.0,416.64,329.14
2016,1,27,10,45,929.5,78.0,4.65,10.5,592.0,461.73,369.1
2016,1,27,11,0,941.0,80.0,4.6,11.0,625.0,505.45,406.9
2016,1,27,11,15,949.5,81.0,4.6,11.0,650.5,545.17,441.45
2016,1,27,11,30,958.0,82.0,4.6,11.0,676.0,582.86,473.62
2016,1,27,11,45,960.5,84.0,4.6,11.5,692.5,615.96,500.57
2016,1,27,12,0,963.0,86.0,4.6,12.0,709.0,646.34,524.76
2016,1,27,12,15,965.5,86.0,4.6,12.0,717.5,671.88,545.78
2016,1,27,12,30,968.0,86.0,4.6,12.0,726.0,694.41,564.19
2016,1,27,12,45,969.0,85.5,4.65,12.5,725.5,712.34,578.0
2016,1,27,13,0,970.0,85.0,4.7,13.0,725.0,727.01,589.15
2016,1,27,13,15,967.5,84.5,4.65,13.0,716.0,736.01,596.21
2016,1,27,13,30,965.0,84.0,4.6,13.0,707.0,741.57,600.49
2016,1,27,13,45,961.5,82.5,4.6,13.0,689.5,741.96,601.28
2016,1,27,14,0,958.0,81.0,4.6,13.0,672.0,738.91,599.64
2016,1,27,14,15,950.0,80.0,4.5,13.0,646.0,729.95,593.17
2016,1,27,14,30,942.0,79.0,4.4,13.0,620.0,717.71,584.37
2016,1,27,14,45,928.5,77.5,4.3,13.0,586.5,698.16,569.82
2016,1,27,15,0,915.0,76.0,4.2,13.0,553.0,675.72,552.61
2016,1,27,15,15,898.0,73.5,3.9,12.5,512.5,647.3,531.04
2016,1,27,15,30,881.0,71.0,3.6,12.0,472.0,616.55,507.36
2016,1,27,15,45,859.0,67.5,3.35,12.0,426.5,582.66,479.86
2016,1,27,16,0,837.0,64.0,3.1,12.0,381.0,544.18,448.24
2016,1,27,16,15,801.0,60.0,2.65,11.0,330.5,496.49,409.48
2016,1,27,16,30,765.0,56.0,2.2,10.0,280.0,448.69,369.32
2016,1,27,16,45,712.0,50.0,1.8,9.0,228.0,391.23,320.03
2016,1,27,17,0,659.0,44.0,1.4,8.0,176.0,335.75,270.57
2016,1,27,17,15,563.0,36.0,1.4,7.5,125.5,264.49,207.45
2016,1,27,17,30,467.0,28.0,1.4,7.0,75.0,199.97,145.57
2016,1,27,17,45,233.5,14.0,1.4,6.5,37.5,91.17,0.0
2016,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,245.0,15.0,2.35,4.0,42.5,11.77,0.0
2016,1,28,8,0,490.0,30.0,2.7,5.0,85.0,24.4,15.8
2016,1,28,8,15,580.0,37.0,2.6,6.0,135.5,28.5,20.21
2016,1,28,8,30,670.0,44.0,2.5,7.0,186.0,32.52,24.12
2016,1,28,8,45,724.0,49.0,2.45,8.0,238.0,64.73,32.22
2016,1,28,9,0,778.0,54.0,2.4,9.0,290.0,113.37,60.03
2016,1,28,9,15,812.5,57.5,2.45,10.0,340.0,162.75,97.59
2016,1,28,9,30,847.0,61.0,2.5,11.0,390.0,214.62,141.67
2016,1,28,9,45,871.5,63.0,2.65,12.0,435.5,268.2,189.32
2016,1,28,10,0,896.0,65.0,2.8,13.0,481.0,319.21,235.09
2016,1,28,10,15,912.5,67.0,2.85,13.5,520.5,368.08,279.12
2016,1,28,10,30,929.0,69.0,2.9,14.0,560.0,416.47,321.82
2016,1,28,10,45,941.0,70.0,3.0,15.0,593.0,461.31,360.13
2016,1,28,11,0,953.0,71.0,3.1,16.0,626.0,504.8,396.17
2016,1,28,11,15,960.5,72.5,3.1,16.5,651.5,544.94,429.1
2016,1,28,11,30,968.0,74.0,3.1,17.0,677.0,582.97,459.48
2016,1,28,11,45,971.5,75.0,3.15,17.5,693.5,615.98,485.46
2016,1,28,12,0,975.0,76.0,3.2,18.0,710.0,646.26,508.8
2016,1,28,12,15,977.5,76.5,3.25,18.0,718.5,672.57,529.72
2016,1,28,12,30,980.0,77.0,3.3,18.0,727.0,695.83,548.1
2016,1,28,12,45,979.5,77.0,3.35,18.5,726.5,713.5,561.1
2016,1,28,13,0,979.0,77.0,3.4,19.0,726.0,727.82,571.31
2016,1,28,13,15,977.0,76.5,3.35,19.0,717.0,737.22,578.05
2016,1,28,13,30,975.0,76.0,3.3,19.0,708.0,743.15,582.43
2016,1,28,13,45,970.5,75.0,3.3,19.5,690.5,743.37,581.95
2016,1,28,14,0,966.0,74.0,3.3,20.0,673.0,740.12,579.14
2016,1,28,14,15,958.5,73.0,3.15,20.0,647.5,731.4,572.95
2016,1,28,14,30,951.0,72.0,3.0,20.0,622.0,719.37,564.49
2016,1,28,14,45,936.5,71.5,2.9,20.0,588.5,700.06,551.08
2016,1,28,15,0,922.0,71.0,2.8,20.0,555.0,677.88,535.0
2016,1,28,15,15,905.5,69.0,2.4,19.5,515.0,650.11,514.01
2016,1,28,15,30,889.0,67.0,2.0,19.0,475.0,619.96,490.79
2016,1,28,15,45,866.0,64.0,1.65,18.5,429.0,582.75,461.99
2016,1,28,16,0,843.0,61.0,1.3,18.0,383.0,547.02,433.46
2016,1,28,16,15,808.0,57.5,1.25,17.0,333.0,500.12,398.21
2016,1,28,16,30,773.0,54.0,1.2,16.0,283.0,453.04,361.39
2016,1,28,16,45,719.0,48.5,1.15,15.5,230.5,395.21,313.96
2016,1,28,17,0,665.0,43.0,1.1,15.0,178.0,339.46,266.29
2016,1,28,17,15,570.5,35.5,1.05,14.5,128.0,268.76,205.44
2016,1,28,17,30,476.0,28.0,1.0,14.0,78.0,204.66,146.2
2016,1,28,17,45,238.0,14.0,1.0,14.0,39.0,93.71,7.28
2016,1,28,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,7,45,254.5,15.0,2.1,8.5,44.0,11.71,0.38
2016,1,29,8,0,509.0,30.0,2.3,10.0,88.0,24.29,15.39
2016,1,29,8,15,597.5,37.5,2.4,10.5,139.5,28.88,20.16
2016,1,29,8,30,686.0,45.0,2.5,11.0,191.0,33.34,24.45
2016,1,29,8,45,737.0,50.0,2.65,12.0,243.5,67.41,33.05
2016,1,29,9,0,788.0,55.0,2.8,13.0,296.0,116.63,61.23
2016,1,29,9,15,821.5,58.5,2.85,13.5,346.0,166.52,99.13
2016,1,29,9,30,855.0,62.0,2.9,14.0,396.0,218.81,143.48
2016,1,29,9,45,877.5,64.5,2.95,15.0,441.5,272.87,191.17
2016,1,29,10,0,900.0,67.0,3.0,16.0,487.0,324.19,236.73
2016,1,29,10,15,916.0,69.0,3.3,17.0,527.0,373.21,280.17
2016,1,29,10,30,932.0,71.0,3.6,18.0,567.0,421.71,322.21
2016,1,29,10,45,943.0,72.5,3.95,19.0,600.0,466.86,360.65
2016,1,29,11,0,954.0,74.0,4.3,20.0,633.0,510.57,396.92
2016,1,29,11,15,961.0,75.5,4.45,20.0,658.0,550.64,430.82
2016,1,29,11,30,968.0,77.0,4.6,20.0,683.0,588.55,462.41
2016,1,29,11,45,969.5,79.0,4.8,20.5,699.0,621.52,488.91
2016,1,29,12,0,971.0,81.0,5.0,21.0,715.0,651.68,512.77
2016,1,29,12,15,973.0,81.5,5.05,21.0,723.5,677.72,533.68
2016,1,29,12,30,975.0,82.0,5.1,21.0,732.0,700.7,552.04
2016,1,29,12,45,973.5,82.0,5.15,21.0,731.0,717.74,565.79
2016,1,29,13,0,972.0,82.0,5.2,21.0,730.0,731.42,576.78
2016,1,29,13,15,969.5,81.5,5.2,21.0,721.0,740.51,583.65
2016,1,29,13,30,967.0,81.0,5.2,21.0,712.0,746.14,588.12
2016,1,29,13,45,961.0,80.5,5.2,21.0,694.0,745.92,588.44
2016,1,29,14,0,955.0,80.0,5.2,21.0,676.0,742.26,586.39
2016,1,29,14,15,946.5,78.5,5.1,21.0,650.0,732.44,579.5
2016,1,29,14,30,938.0,77.0,5.0,21.0,624.0,719.34,570.33
2016,1,29,14,45,927.0,75.5,4.9,21.0,590.5,701.42,557.68
2016,1,29,15,0,916.0,74.0,4.8,21.0,557.0,680.55,542.31
2016,1,29,15,15,899.0,71.5,4.45,20.5,517.0,652.0,520.81
2016,1,29,15,30,882.0,69.0,4.1,20.0,477.0,621.09,497.47
2016,1,29,15,45,858.5,66.0,3.75,19.5,431.0,586.73,471.1
2016,1,29,16,0,835.0,63.0,3.4,19.0,385.0,547.83,440.66
2016,1,29,16,15,800.0,59.5,3.15,18.0,335.0,501.03,404.23
2016,1,29,16,30,765.0,56.0,2.9,17.0,285.0,454.08,366.34
2016,1,29,16,45,711.0,50.5,2.65,16.0,233.0,396.31,318.42
2016,1,29,17,0,657.0,45.0,2.4,15.0,181.0,340.61,270.31
2016,1,29,17,15,563.5,37.5,2.4,14.0,130.5,270.2,209.3
2016,1,29,17,30,470.0,30.0,2.4,13.0,80.0,206.16,150.15
2016,1,29,17,45,235.0,15.0,2.45,12.5,40.0,96.79,20.05
2016,1,29,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,7,45,203.0,18.5,3.8,8.5,42.0,13.92,2.15
2016,1,30,8,0,406.0,37.0,4.0,9.0,84.0,28.76,19.39
2016,1,30,8,15,502.0,46.5,4.1,9.5,134.5,34.35,25.14
2016,1,30,8,30,598.0,56.0,4.2,10.0,185.0,39.69,30.28
2016,1,30,8,45,666.0,60.5,4.35,11.0,238.5,71.91,38.32
2016,1,30,9,0,734.0,65.0,4.5,12.0,292.0,122.12,68.22
2016,1,30,9,15,771.5,69.5,4.55,12.5,342.5,170.8,105.52
2016,1,30,9,30,809.0,74.0,4.6,13.0,393.0,222.42,149.46
2016,1,30,9,45,838.0,76.5,4.7,14.0,439.5,272.71,194.13
2016,1,30,10,0,867.0,79.0,4.8,15.0,486.0,324.43,240.22
2016,1,30,10,15,884.5,81.5,4.9,15.5,526.0,373.33,284.29
2016,1,30,10,30,902.0,84.0,5.0,16.0,566.0,424.53,329.29
2016,1,30,10,45,915.0,85.0,5.1,17.0,599.5,469.08,367.42
2016,1,30,11,0,928.0,86.0,5.2,18.0,633.0,512.4,403.48
2016,1,30,11,15,936.5,87.5,5.25,18.5,658.5,552.49,436.72
2016,1,30,11,30,945.0,89.0,5.3,19.0,684.0,590.59,467.58
2016,1,30,11,45,953.5,88.0,5.35,19.5,701.5,624.09,494.29
2016,1,30,12,0,962.0,87.0,5.4,20.0,719.0,655.16,518.59
2016,1,30,12,15,964.0,87.5,5.4,20.0,727.5,681.12,539.4
2016,1,30,12,30,966.0,88.0,5.4,20.0,736.0,704.04,557.63
2016,1,30,12,45,965.0,88.0,5.45,20.5,735.0,721.36,570.56
2016,1,30,13,0,964.0,88.0,5.5,21.0,734.0,735.37,580.75
2016,1,30,13,15,960.5,87.5,5.45,21.0,724.5,743.8,586.95
2016,1,30,13,30,957.0,87.0,5.4,21.0,715.0,748.79,590.76
2016,1,30,13,45,950.0,87.0,5.35,21.5,697.0,748.45,589.63
2016,1,30,14,0,943.0,87.0,5.3,22.0,679.0,744.71,586.16
2016,1,30,14,15,934.0,85.5,5.15,21.5,652.5,734.67,580.07
2016,1,30,14,30,925.0,84.0,5.0,21.0,626.0,721.39,571.69
2016,1,30,14,45,912.5,82.0,4.9,21.0,592.0,702.12,558.04
2016,1,30,15,0,900.0,80.0,4.8,21.0,558.0,679.97,541.64
2016,1,30,15,15,882.0,77.5,4.5,20.5,518.0,654.07,522.27
2016,1,30,15,30,864.0,75.0,4.2,20.0,478.0,622.96,498.87
2016,1,30,15,45,836.5,72.5,3.95,20.0,431.5,584.17,468.6
2016,1,30,16,0,809.0,70.0,3.7,20.0,385.0,544.09,436.76
2016,1,30,16,15,772.0,66.0,3.45,19.0,334.5,496.3,399.74
2016,1,30,16,30,735.0,62.0,3.2,18.0,284.0,448.5,361.4
2016,1,30,16,45,676.5,56.0,3.0,17.0,232.0,388.88,312.34
2016,1,30,17,0,618.0,50.0,2.8,16.0,180.0,334.49,265.62
2016,1,30,17,15,522.0,41.5,2.85,15.5,130.0,263.59,204.2
2016,1,30,17,30,426.0,33.0,2.9,15.0,80.0,199.74,145.99
2016,1,30,17,45,213.0,16.5,3.0,15.0,40.0,93.46,28.21
2016,1,30,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,31,7,45,175.5,20.0,3.65,13.5,41.0,15.22,3.33
2016,1,31,8,0,351.0,40.0,3.9,14.0,82.0,31.58,21.42
2016,1,31,8,15,447.5,50.5,4.0,14.5,130.5,37.92,27.76
2016,1,31,8,30,544.0,61.0,4.1,15.0,179.0,43.99,33.46
2016,1,31,8,45,620.0,64.5,4.25,15.5,232.0,74.62,40.6
2016,1,31,9,0,696.0,68.0,4.4,16.0,285.0,119.38,66.22
2016,1,31,9,15,733.5,72.5,4.35,16.5,334.0,169.53,104.51
2016,1,31,9,30,771.0,77.0,4.3,17.0,383.0,219.38,146.29
2016,1,31,9,45,807.5,77.5,4.25,17.5,430.0,267.98,188.78
2016,1,31,10,0,844.0,78.0,4.2,18.0,477.0,318.78,233.43
2016,1,31,10,15,861.5,80.5,4.05,18.5,516.5,366.75,275.76
2016,1,31,10,30,879.0,83.0,3.9,19.0,556.0,414.52,316.94
2016,1,31,10,45,896.5,83.0,3.8,20.0,589.5,461.79,355.98
2016,1,31,11,0,914.0,83.0,3.7,21.0,623.0,505.64,391.18
2016,1,31,11,15,922.5,84.0,3.55,21.0,648.5,544.82,423.22
2016,1,31,11,30,931.0,85.0,3.4,21.0,674.0,582.04,452.94
2016,1,31,11,45,932.0,88.0,3.25,21.5,690.5,614.79,477.61
2016,1,31,12,0,933.0,91.0,3.1,22.0,707.0,644.83,499.54
2016,1,31,12,15,935.5,91.5,2.95,22.5,715.5,670.5,517.76
2016,1,31,12,30,938.0,92.0,2.8,23.0,724.0,693.24,533.39
2016,1,31,12,45,938.5,91.5,2.65,23.5,724.0,710.65,544.83
2016,1,31,13,0,939.0,91.0,2.5,24.0,724.0,724.86,553.66
2016,1,31,13,15,936.5,90.5,2.35,24.0,715.0,733.77,559.15
2016,1,31,13,30,934.0,90.0,2.2,24.0,706.0,739.34,562.36
2016,1,31,13,45,929.0,89.0,2.05,24.0,688.5,739.3,561.75
2016,1,31,14,0,924.0,88.0,1.9,24.0,671.0,735.92,558.92
2016,1,31,14,15,915.5,86.5,1.8,24.0,645.5,726.3,552.25
2016,1,31,14,30,907.0,85.0,1.7,24.0,620.0,713.49,543.51
2016,1,31,14,45,897.5,82.0,1.65,24.0,587.5,695.32,531.51
2016,1,31,15,0,888.0,79.0,1.6,24.0,555.0,674.22,517.08
2016,1,31,15,15,870.5,77.0,1.5,24.0,515.0,649.34,499.04
2016,1,31,15,30,853.0,75.0,1.4,24.0,475.0,619.28,477.12
2016,1,31,15,45,828.0,71.5,1.3,24.0,429.5,581.02,448.94
2016,1,31,16,0,803.0,68.0,1.2,24.0,384.0,541.36,419.17
2016,1,31,16,15,767.0,64.0,1.15,23.0,334.0,494.15,384.83
2016,1,31,16,30,731.0,60.0,1.1,22.0,284.0,446.9,349.08
2016,1,31,16,45,674.5,54.5,1.05,21.0,232.5,388.73,303.44
2016,1,31,17,0,618.0,49.0,1.0,20.0,181.0,332.82,257.63
2016,1,31,17,15,524.0,41.0,1.1,19.0,131.5,265.56,201.73
2016,1,31,17,30,430.0,33.0,1.2,18.0,82.0,202.57,146.45
2016,1,31,17,45,215.0,16.5,1.3,17.5,41.0,95.3,35.86
2016,1,31,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
