Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,1,7,45,207.0,18.5,1.7,13.0,43.5,13.75,3.0
2016,2,1,8,0,414.0,37.0,1.9,14.0,87.0,28.45,18.83
2016,2,1,8,15,507.0,46.0,2.15,14.5,137.0,33.58,23.99
2016,2,1,8,30,600.0,55.0,2.4,15.0,187.0,38.5,28.63
2016,2,1,8,45,658.5,60.5,2.65,15.5,239.0,74.24,38.65
2016,2,1,9,0,717.0,66.0,2.9,16.0,291.0,124.39,69.28
2016,2,1,9,15,753.0,70.5,3.1,16.5,340.5,172.26,105.81
2016,2,1,9,30,789.0,75.0,3.3,17.0,390.0,222.96,148.43
2016,2,1,9,45,814.5,78.0,3.55,18.0,435.0,272.13,191.48
2016,2,1,10,0,840.0,81.0,3.8,19.0,480.0,322.45,235.55
2016,2,1,10,15,430.0,143.5,3.95,19.0,348.5,275.81,211.08
2016,2,1,10,30,20.0,206.0,4.1,19.0,217.0,202.51,159.11
2016,2,1,10,45,21.5,217.5,4.3,19.5,230.0,215.5,169.1
2016,2,1,11,0,23.0,229.0,4.5,20.0,243.0,228.57,178.96
2016,2,1,11,15,165.5,259.0,4.6,20.0,364.0,327.54,257.35
2016,2,1,11,30,308.0,289.0,4.7,20.0,485.0,439.09,344.51
2016,2,1,11,45,269.5,304.0,4.85,20.5,479.0,443.48,347.11
2016,2,1,12,0,231.0,319.0,5.0,21.0,473.0,444.36,347.08
2016,2,1,12,15,574.0,210.0,5.15,21.0,597.5,563.36,443.8
2016,2,1,12,30,917.0,101.0,5.3,21.0,722.0,691.75,546.05
2016,2,1,12,45,914.0,102.0,5.45,21.5,721.0,708.12,558.0
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,721.29,567.92
2016,2,1,13,15,907.5,102.5,5.75,22.0,710.5,729.37,574.89
2016,2,1,13,30,904.0,102.0,5.9,22.0,701.0,734.18,579.31
2016,2,1,13,45,896.0,101.5,6.1,22.5,683.0,732.6,578.16
2016,2,1,14,0,888.0,101.0,6.3,23.0,665.0,730.14,576.48
2016,2,1,14,15,878.5,99.5,6.4,23.0,639.5,720.31,570.23
2016,2,1,14,30,869.0,98.0,6.5,23.0,614.0,707.39,561.78
2016,2,1,14,45,854.0,96.5,6.6,23.0,580.5,687.8,547.9
2016,2,1,15,0,839.0,95.0,6.7,23.0,547.0,665.53,531.72
2016,2,1,15,15,819.5,92.0,6.6,22.5,507.0,636.26,510.51
2016,2,1,15,30,800.0,89.0,6.5,22.0,467.0,604.89,487.3
2016,2,1,15,45,771.5,85.5,6.4,22.0,422.0,565.75,456.63
2016,2,1,16,0,743.0,82.0,6.3,22.0,377.0,527.54,426.08
2016,2,1,16,15,704.0,77.0,5.95,21.5,327.5,479.49,387.53
2016,2,1,16,30,665.0,72.0,5.6,21.0,278.0,431.78,348.26
2016,2,1,16,45,599.5,66.0,5.25,20.5,227.0,371.18,297.63
2016,2,1,17,0,534.0,60.0,4.9,20.0,176.0,313.71,248.26
2016,2,1,17,15,438.0,49.5,4.7,19.5,127.5,243.08,187.66
2016,2,1,17,30,342.0,39.0,4.5,19.0,79.0,179.44,131.41
2016,2,1,17,45,171.0,19.5,4.35,18.5,39.5,86.94,38.0
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,57.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,114.0,11.0,2.1,9.0,13.0,10.81,0.0
2016,2,2,7,45,301.5,23.0,2.4,10.0,54.0,17.89,6.32
2016,2,2,8,0,489.0,35.0,2.7,11.0,95.0,26.41,17.36
2016,2,2,8,15,581.0,42.5,3.0,11.5,147.5,33.22,24.0
2016,2,2,8,30,673.0,50.0,3.3,12.0,200.0,37.44,28.06
2016,2,2,8,45,728.5,55.0,3.6,13.0,254.0,77.4,39.12
2016,2,2,9,0,784.0,60.0,3.9,14.0,308.0,127.3,69.3
2016,2,2,9,15,819.0,63.5,4.15,14.5,359.0,177.79,108.55
2016,2,2,9,30,854.0,67.0,4.4,15.0,410.0,230.87,154.05
2016,2,2,9,45,877.5,70.0,4.7,15.5,457.0,282.86,200.82
2016,2,2,10,0,901.0,73.0,5.0,16.0,504.0,338.78,251.02
2016,2,2,10,15,918.0,75.0,4.95,16.5,545.0,388.73,295.76
2016,2,2,10,30,935.0,77.0,4.9,17.0,586.0,438.25,339.14
2016,2,2,10,45,946.0,79.0,4.85,17.5,619.5,484.49,378.83
2016,2,2,11,0,957.0,81.0,4.8,18.0,653.0,529.28,416.23
2016,2,2,11,15,965.0,82.0,4.7,18.0,679.5,569.94,450.12
2016,2,2,11,30,973.0,83.0,4.6,18.0,706.0,608.49,481.52
2016,2,2,11,45,975.0,85.5,4.55,18.5,723.0,642.75,508.09
2016,2,2,12,0,977.0,88.0,4.5,19.0,740.0,674.2,531.87
2016,2,2,12,15,979.5,88.5,4.4,19.0,749.0,701.05,552.57
2016,2,2,12,30,982.0,89.0,4.3,19.0,758.0,724.83,570.61
2016,2,2,12,45,982.0,88.5,4.2,19.0,758.0,742.78,584.33
2016,2,2,13,0,982.0,88.0,4.1,19.0,758.0,757.35,594.68
2016,2,2,13,15,979.5,88.0,4.05,19.0,748.5,767.29,601.85
2016,2,2,13,30,977.0,88.0,4.0,19.0,739.0,773.72,606.63
2016,2,2,13,45,972.0,87.0,3.95,19.5,721.0,773.86,605.85
2016,2,2,14,0,967.0,86.0,3.9,20.0,703.0,770.49,602.72
2016,2,2,14,15,958.0,84.5,3.8,20.0,676.5,760.34,595.79
2016,2,2,14,30,949.0,83.0,3.7,20.0,650.0,746.85,586.58
2016,2,2,14,45,937.0,81.5,3.6,20.0,615.5,728.11,573.66
2016,2,2,15,0,925.0,80.0,3.5,20.0,581.0,706.39,558.63
2016,2,2,15,15,907.5,77.5,3.15,19.5,540.0,677.19,537.22
2016,2,2,15,30,890.0,75.0,2.8,19.0,499.0,648.71,515.84
2016,2,2,15,45,865.5,72.0,2.45,18.5,452.0,610.23,486.56
2016,2,2,16,0,841.0,69.0,2.1,18.0,405.0,570.21,455.47
2016,2,2,16,15,805.5,65.0,1.9,17.0,354.0,521.83,418.61
2016,2,2,16,30,770.0,61.0,1.7,16.0,303.0,473.27,380.29
2016,2,2,16,45,714.5,56.0,1.5,15.0,249.0,414.28,332.33
2016,2,2,17,0,659.0,51.0,1.3,14.0,195.0,357.34,284.14
2016,2,2,17,15,564.5,43.0,1.3,13.0,143.0,287.55,224.64
2016,2,2,17,30,470.0,35.0,1.3,12.0,91.0,221.84,166.03
2016,2,2,17,45,235.0,17.5,1.35,11.5,45.5,105.38,53.43
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,65.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,130.0,11.0,4.3,3.0,13.0,10.81,0.0
2016,2,3,7,45,304.0,23.5,4.65,3.5,54.5,18.24,7.38
2016,2,3,8,0,478.0,36.0,5.0,4.0,96.0,27.2,18.66
2016,2,3,8,15,568.0,44.0,5.2,4.5,148.0,31.51,23.18
2016,2,3,8,30,658.0,52.0,5.4,5.0,200.0,39.16,30.47
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,80.31,42.46
2016,2,3,9,0,777.0,62.0,5.9,7.0,310.0,130.22,73.9
2016,2,3,9,15,812.0,66.0,5.75,7.5,361.5,180.93,114.75
2016,2,3,9,30,847.0,70.0,5.6,8.0,413.0,234.28,161.86
2016,2,3,9,45,876.5,71.5,5.5,8.5,461.0,286.24,209.67
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,342.73,261.41
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,392.86,308.18
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,442.5,353.68
2016,2,3,10,45,954.5,77.0,5.25,9.5,626.0,489.1,395.01
2016,2,3,11,0,970.0,77.0,5.2,10.0,661.0,534.56,434.27
2016,2,3,11,15,977.5,78.5,5.15,10.5,687.0,575.97,469.22
2016,2,3,11,30,985.0,80.0,5.1,11.0,713.0,615.2,501.48
2016,2,3,11,45,989.0,81.0,5.05,11.5,730.5,649.57,529.1
2016,2,3,12,0,993.0,82.0,5.0,12.0,748.0,681.17,553.91
2016,2,3,12,15,995.0,82.0,4.95,12.0,756.5,707.62,575.3
2016,2,3,12,30,997.0,82.0,4.9,12.0,765.0,730.91,593.94
2016,2,3,12,45,995.5,82.5,4.9,12.5,764.5,749.11,607.14
2016,2,3,13,0,994.0,83.0,4.9,13.0,764.0,763.87,617.11
2016,2,3,13,15,991.0,83.0,4.85,13.0,754.5,773.58,624.31
2016,2,3,13,30,988.0,83.0,4.8,13.0,745.0,779.73,628.99
2016,2,3,13,45,981.0,83.0,4.8,13.0,726.5,779.52,629.33
2016,2,3,14,0,974.0,83.0,4.8,13.0,708.0,775.77,627.19
2016,2,3,14,15,965.5,81.5,4.75,13.0,682.0,765.9,620.35
2016,2,3,14,30,957.0,80.0,4.7,13.0,656.0,752.66,611.11
2016,2,3,14,45,943.5,79.5,4.7,13.0,621.5,733.83,598.01
2016,2,3,15,0,930.0,79.0,4.7,13.0,587.0,712.05,582.7
2016,2,3,15,15,913.0,76.5,4.55,12.5,545.5,683.02,561.51
2016,2,3,15,30,896.0,74.0,4.4,12.0,504.0,651.55,537.77
2016,2,3,15,45,874.0,70.5,4.3,12.0,457.5,616.89,510.19
2016,2,3,16,0,852.0,67.0,4.2,12.0,411.0,577.41,478.32
2016,2,3,16,15,818.0,63.5,3.7,11.0,359.5,529.94,440.05
2016,2,3,16,30,784.0,60.0,3.2,10.0,308.0,482.17,400.42
2016,2,3,16,45,732.5,54.5,2.75,9.5,254.5,423.84,350.27
2016,2,3,17,0,681.0,49.0,2.3,9.0,201.0,367.3,299.96
2016,2,3,17,15,593.0,41.5,2.25,8.0,148.5,296.27,237.51
2016,2,3,17,30,505.0,34.0,2.2,7.0,96.0,231.03,177.52
2016,2,3,17,45,333.0,22.0,2.15,6.5,54.5,143.03,81.53
2016,2,3,18,0,161.0,10.0,2.1,6.0,13.0,52.88,0.0
2016,2,3,18,15,80.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,113.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,226.0,11.0,2.0,1.0,16.0,10.81,0.0
2016,2,4,7,45,391.5,22.0,2.3,2.0,60.0,18.18,7.91
2016,2,4,8,0,557.0,33.0,2.6,3.0,104.0,26.53,18.23
2016,2,4,8,15,640.5,40.0,2.55,4.0,158.0,30.51,22.37
2016,2,4,8,30,724.0,47.0,2.5,5.0,212.0,34.4,26.14
2016,2,4,8,45,772.5,52.0,2.45,6.0,266.5,80.37,40.1
2016,2,4,9,0,821.0,57.0,2.4,7.0,321.0,132.28,73.37
2016,2,4,9,15,853.0,60.5,2.55,7.5,373.0,184.53,115.59
2016,2,4,9,30,885.0,64.0,2.7,8.0,425.0,242.46,166.52
2016,2,4,9,45,906.5,67.0,2.85,9.0,472.0,295.62,214.89
2016,2,4,10,0,928.0,70.0,3.0,10.0,519.0,349.29,263.53
2016,2,4,10,15,943.5,72.0,3.0,10.0,560.5,400.15,310.08
2016,2,4,10,30,959.0,74.0,3.0,10.0,602.0,450.41,355.13
2016,2,4,10,45,969.5,75.5,3.0,10.5,636.0,497.13,395.6
2016,2,4,11,0,980.0,77.0,3.0,11.0,670.0,542.31,433.63
2016,2,4,11,15,987.5,78.0,3.0,11.0,696.5,583.7,468.48
2016,2,4,11,30,995.0,79.0,3.0,11.0,723.0,622.88,500.78
2016,2,4,11,45,990.0,84.5,3.05,11.5,739.0,656.79,527.45
2016,2,4,12,0,985.0,90.0,3.1,12.0,755.0,687.47,551.04
2016,2,4,12,15,987.5,90.5,3.1,12.0,764.0,714.67,572.53
2016,2,4,12,30,990.0,91.0,3.1,12.0,773.0,738.77,591.39
2016,2,4,12,45,991.5,90.0,3.1,12.5,773.0,757.48,604.68
2016,2,4,13,0,993.0,89.0,3.1,13.0,773.0,772.82,614.75
2016,2,4,13,15,990.0,88.5,3.0,13.0,763.5,782.09,621.09
2016,2,4,13,30,987.0,88.0,2.9,13.0,754.0,787.8,624.97
2016,2,4,13,45,983.5,86.5,2.85,13.0,736.5,788.54,625.69
2016,2,4,14,0,980.0,85.0,2.8,13.0,719.0,785.71,623.99
2016,2,4,14,15,971.5,84.0,2.7,13.0,692.0,776.37,617.42
2016,2,4,14,30,963.0,83.0,2.6,13.0,665.0,763.63,608.53
2016,2,4,14,45,945.0,83.5,2.55,13.0,629.5,742.73,594.09
2016,2,4,15,0,927.0,84.0,2.5,13.0,594.0,718.99,577.65
2016,2,4,15,15,909.5,81.5,2.3,12.5,552.5,689.67,556.52
2016,2,4,15,30,892.0,79.0,2.1,12.0,511.0,661.1,535.21
2016,2,4,15,45,868.0,76.0,1.95,12.0,463.5,622.69,505.43
2016,2,4,16,0,844.0,73.0,1.8,12.0,416.0,582.68,473.89
2016,2,4,16,15,808.5,68.5,1.55,11.0,364.5,533.35,435.48
2016,2,4,16,30,773.0,64.0,1.3,10.0,313.0,483.81,395.63
2016,2,4,16,45,720.0,58.5,1.1,9.5,258.5,424.88,346.47
2016,2,4,17,0,667.0,53.0,0.9,9.0,204.0,367.81,297.11
2016,2,4,17,15,578.0,45.0,0.95,8.0,151.0,299.24,238.28
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,234.13,179.79
2016,2,4,17,45,319.5,24.0,1.1,6.5,56.5,142.88,86.14
2016,2,4,18,0,150.0,11.0,1.2,6.0,15.0,51.38,0.0
2016,2,4,18,15,75.0,5.5,1.2,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.5,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,173.0,12.0,1.4,2.0,16.0,11.8,0.0
2016,2,5,7,45,337.0,24.5,1.65,3.0,59.0,18.94,8.88
2016,2,5,8,0,501.0,37.0,1.9,4.0,102.0,27.83,19.37
2016,2,5,8,15,586.0,45.0,1.9,4.5,155.0,32.1,23.81
2016,2,5,8,30,671.0,53.0,1.9,5.0,208.0,40.27,31.57
2016,2,5,8,45,718.0,59.0,1.9,6.0,261.0,85.55,45.72
2016,2,5,9,0,765.0,65.0,1.9,7.0,314.0,135.44,78.31
2016,2,5,9,15,798.5,69.0,2.35,8.0,364.5,185.59,118.71
2016,2,5,9,30,832.0,73.0,2.8,9.0,415.0,238.26,164.75
2016,2,5,9,45,850.0,78.0,3.25,10.0,460.5,289.97,211.83
2016,2,5,10,0,868.0,83.0,3.7,11.0,506.0,342.05,259.08
2016,2,5,10,15,884.5,85.5,3.7,11.5,546.5,391.4,303.54
2016,2,5,10,30,901.0,88.0,3.7,12.0,587.0,440.41,346.66
2016,2,5,10,45,909.0,91.0,3.75,12.5,620.0,487.82,387.43
2016,2,5,11,0,917.0,94.0,3.8,13.0,653.0,531.08,423.85
2016,2,5,11,15,925.5,95.5,3.75,13.0,679.0,571.41,457.64
2016,2,5,11,30,934.0,97.0,3.7,13.0,705.0,609.78,489.12
2016,2,5,11,45,936.5,99.0,3.7,13.5,722.0,642.97,515.14
2016,2,5,12,0,939.0,101.0,3.7,14.0,739.0,673.48,538.52
2016,2,5,12,15,941.5,101.5,3.6,14.0,747.5,699.71,558.93
2016,2,5,12,30,944.0,102.0,3.5,14.0,756.0,722.99,576.79
2016,2,5,12,45,942.5,103.0,3.45,14.5,755.5,741.01,589.56
2016,2,5,13,0,941.0,104.0,3.4,15.0,755.0,755.76,599.19
2016,2,5,13,15,938.0,103.5,3.3,15.0,746.0,764.64,605.33
2016,2,5,13,30,935.0,103.0,3.2,15.0,737.0,770.12,609.13
2016,2,5,13,45,928.0,102.5,3.15,15.0,718.5,769.39,608.81
2016,2,5,14,0,921.0,102.0,3.1,15.0,700.0,765.28,606.21
2016,2,5,14,15,912.0,100.5,3.0,15.0,674.0,755.41,599.31
2016,2,5,14,30,903.0,99.0,2.9,15.0,648.0,745.21,592.33
2016,2,5,14,45,881.5,100.0,2.85,15.0,612.5,723.3,577.1
2016,2,5,15,0,860.0,101.0,2.8,15.0,577.0,698.77,559.43
2016,2,5,15,15,841.0,98.0,2.6,14.5,536.5,669.2,537.99
2016,2,5,15,30,822.0,95.0,2.4,14.0,496.0,637.41,514.52
2016,2,5,15,45,791.5,92.0,2.25,14.0,448.5,596.59,483.03
2016,2,5,16,0,761.0,89.0,2.1,14.0,401.0,557.01,451.87
2016,2,5,16,15,722.5,83.5,1.8,13.0,350.5,507.5,413.34
2016,2,5,16,30,684.0,78.0,1.5,12.0,300.0,458.21,373.8
2016,2,5,16,45,618.5,72.0,1.25,11.0,246.5,395.84,322.74
2016,2,5,17,0,553.0,66.0,1.0,10.0,193.0,336.5,272.48
2016,2,5,17,15,463.0,55.0,1.05,9.5,142.5,265.45,211.74
2016,2,5,17,30,373.0,44.0,1.1,9.0,92.0,200.75,154.41
2016,2,5,17,45,186.5,28.5,1.2,8.5,52.5,107.05,66.82
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.78,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,92.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,185.0,13.0,4.3,4.0,18.0,12.78,0.0
2016,2,6,7,45,343.5,25.0,4.55,5.0,61.0,19.28,9.38
2016,2,6,8,0,502.0,37.0,4.8,6.0,104.0,27.66,19.05
2016,2,6,8,15,587.5,44.5,5.25,6.5,157.0,34.51,25.77
2016,2,6,8,30,673.0,52.0,5.7,7.0,210.0,40.92,31.86
2016,2,6,8,45,719.5,58.5,6.2,8.0,263.5,86.96,45.92
2016,2,6,9,0,766.0,65.0,6.7,9.0,317.0,137.52,79.58
2016,2,6,9,15,800.5,69.5,6.9,9.5,368.5,188.5,121.24
2016,2,6,9,30,835.0,74.0,7.1,10.0,420.0,242.1,168.79
2016,2,6,9,45,860.0,76.5,7.35,10.5,467.0,293.65,216.46
2016,2,6,10,0,885.0,79.0,7.6,11.0,514.0,346.22,265.16
2016,2,6,10,15,902.0,81.5,7.6,11.5,555.0,399.51,313.89
2016,2,6,10,30,919.0,84.0,7.6,12.0,596.0,449.34,358.82
2016,2,6,10,45,931.0,86.0,7.65,12.5,630.5,495.83,400.08
2016,2,6,11,0,943.0,88.0,7.7,13.0,665.0,541.0,439.23
2016,2,6,11,15,951.0,89.0,7.6,13.0,691.0,581.58,474.46
2016,2,6,11,30,959.0,90.0,7.5,13.0,717.0,620.08,507.26
2016,2,6,11,45,967.5,89.0,7.45,13.0,735.5,654.67,536.47
2016,2,6,12,0,976.0,88.0,7.4,13.0,754.0,686.77,563.22
2016,2,6,12,15,978.5,88.5,7.25,13.0,763.0,713.85,585.33
2016,2,6,12,30,981.0,89.0,7.1,13.0,772.0,737.86,604.67
2016,2,6,12,45,981.5,89.0,7.0,13.5,772.5,756.81,618.1
2016,2,6,13,0,982.0,89.0,6.9,14.0,773.0,772.41,628.64
2016,2,6,13,15,980.0,88.5,6.75,14.0,764.0,782.31,635.91
2016,2,6,13,30,978.0,88.0,6.6,14.0,755.0,788.69,640.62
2016,2,6,13,45,973.0,87.0,6.45,14.0,737.0,788.88,640.73
2016,2,6,14,0,968.0,86.0,6.3,14.0,719.0,785.52,638.3
2016,2,6,14,15,960.0,85.0,6.15,14.0,693.0,776.55,631.74
2016,2,6,14,30,952.0,84.0,6.0,14.0,667.0,764.2,622.76
2016,2,6,14,45,937.0,83.5,5.9,14.0,632.0,744.29,608.3
2016,2,6,15,0,922.0,83.0,5.8,14.0,597.0,721.46,591.67
2016,2,6,15,15,905.5,80.5,5.6,13.5,556.0,692.73,570.99
2016,2,6,15,30,889.0,78.0,5.4,13.0,515.0,664.76,549.75
2016,2,6,15,45,865.5,75.0,5.2,13.0,468.0,626.52,519.09
2016,2,6,16,0,842.0,72.0,5.0,13.0,421.0,586.66,486.64
2016,2,6,16,15,808.0,68.0,4.45,12.0,369.5,538.49,447.58
2016,2,6,16,30,774.0,64.0,3.9,11.0,318.0,490.01,407.29
2016,2,6,16,45,723.0,58.5,3.4,10.5,264.0,431.61,357.38
2016,2,6,17,0,672.0,53.0,2.9,10.0,210.0,374.94,307.32
2016,2,6,17,15,587.5,45.0,2.65,9.0,157.0,307.15,247.52
2016,2,6,17,30,503.0,37.0,2.4,8.0,104.0,242.65,188.57
2016,2,6,17,45,345.0,25.0,2.2,7.5,61.0,156.02,102.13
2016,2,6,18,0,187.0,13.0,2.0,7.0,18.0,64.51,0.0
2016,2,6,18,15,93.5,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,69.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,138.0,15.0,1.5,3.0,19.0,14.74,0.0
2016,2,7,7,45,296.0,29.0,1.7,3.5,61.5,23.05,12.86
2016,2,7,8,0,454.0,43.0,1.9,4.0,104.0,33.2,24.3
2016,2,7,8,15,541.0,52.0,1.9,4.5,157.0,38.02,29.27
2016,2,7,8,30,628.0,61.0,1.9,5.0,210.0,46.64,37.44
2016,2,7,8,45,691.5,65.5,1.95,6.0,265.0,89.97,49.2
2016,2,7,9,0,755.0,70.0,2.0,7.0,320.0,142.9,84.81
2016,2,7,9,15,789.5,74.5,2.2,8.0,371.5,193.43,125.88
2016,2,7,9,30,824.0,79.0,2.4,9.0,423.0,246.63,172.32
2016,2,7,9,45,851.5,81.0,2.6,10.0,470.5,297.99,218.54
2016,2,7,10,0,879.0,83.0,2.8,11.0,518.0,350.65,265.64
2016,2,7,10,15,896.0,85.5,2.95,11.5,559.0,400.92,310.69
2016,2,7,10,30,913.0,88.0,3.1,12.0,600.0,453.46,356.44
2016,2,7,10,45,926.0,89.0,3.3,12.5,634.5,499.37,396.02
2016,2,7,11,0,939.0,90.0,3.5,13.0,669.0,544.02,433.64
2016,2,7,11,15,946.5,91.5,3.65,13.5,695.0,584.78,467.19
2016,2,7,11,30,954.0,93.0,3.8,14.0,721.0,623.43,498.32
2016,2,7,11,45,956.0,95.5,4.0,14.5,738.0,657.52,525.41
2016,2,7,12,0,958.0,98.0,4.2,15.0,755.0,688.84,549.87
2016,2,7,12,15,960.0,98.5,4.3,15.0,764.0,715.31,571.27
2016,2,7,12,30,962.0,99.0,4.4,15.0,773.0,738.73,590.18
2016,2,7,12,45,962.5,98.5,4.5,15.5,772.5,756.98,603.47
2016,2,7,13,0,963.0,98.0,4.6,16.0,772.0,771.93,613.88
2016,2,7,13,15,960.0,97.5,4.55,16.0,763.0,781.03,620.45
2016,2,7,13,30,957.0,97.0,4.5,16.0,754.0,786.65,624.62
2016,2,7,13,45,953.0,95.5,4.5,16.5,736.0,787.05,624.19
2016,2,7,14,0,949.0,94.0,4.5,17.0,718.0,783.96,621.39
2016,2,7,14,15,940.5,92.5,4.4,17.0,692.0,774.23,614.49
2016,2,7,14,30,932.0,91.0,4.3,17.0,666.0,761.18,605.31
2016,2,7,14,45,920.5,89.0,4.2,17.0,631.5,742.31,592.1
2016,2,7,15,0,909.0,87.0,4.1,17.0,597.0,720.45,576.82
2016,2,7,15,15,892.0,84.5,3.8,16.5,556.0,694.78,558.73
2016,2,7,15,30,875.0,82.0,3.5,16.0,515.0,663.57,535.58
2016,2,7,15,45,850.5,78.5,3.25,16.0,468.0,624.39,505.16
2016,2,7,16,0,826.0,75.0,3.0,16.0,421.0,583.67,473.05
2016,2,7,16,15,791.5,71.0,2.6,15.0,369.5,535.55,435.64
2016,2,7,16,30,757.0,67.0,2.2,14.0,318.0,487.18,396.84
2016,2,7,16,45,705.5,61.0,1.85,13.0,264.0,428.35,348.56
2016,2,7,17,0,654.0,55.0,1.5,12.0,210.0,374.11,302.16
2016,2,7,17,15,569.5,47.0,1.5,11.0,157.5,304.07,242.34
2016,2,7,17,30,485.0,39.0,1.5,10.0,105.0,239.92,185.17
2016,2,7,17,45,329.5,26.5,1.55,9.5,62.0,154.64,103.26
2016,2,7,18,0,174.0,14.0,1.6,9.0,19.0,62.43,0.0
2016,2,7,18,15,87.0,7.0,1.6,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,125.0,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,250.0,14.0,4.3,5.0,22.0,13.76,0.0
2016,2,8,7,45,406.5,24.5,4.4,5.5,67.5,20.19,10.72
2016,2,8,8,0,563.0,35.0,4.5,6.0,113.0,27.89,19.35
2016,2,8,8,15,642.5,41.5,4.8,7.0,167.0,31.31,22.86
2016,2,8,8,30,722.0,48.0,5.1,8.0,221.0,41.09,31.91
2016,2,8,8,45,769.5,52.5,5.4,9.0,275.5,88.5,44.07
2016,2,8,9,0,817.0,57.0,5.7,10.0,330.0,140.46,79.19
2016,2,8,9,15,848.0,60.0,5.8,10.5,381.5,192.52,122.29
2016,2,8,9,30,879.0,63.0,5.9,11.0,433.0,250.26,173.64
2016,2,8,9,45,759.5,94.5,6.0,11.5,439.0,285.18,211.83
2016,2,8,10,0,640.0,126.0,6.1,12.0,445.0,313.73,242.81
2016,2,8,10,15,494.0,181.5,6.0,12.0,439.5,341.89,271.69
2016,2,8,10,30,348.0,237.0,5.9,12.0,434.0,357.92,288.07
2016,2,8,10,45,457.0,218.0,5.8,12.5,492.0,405.5,327.04
2016,2,8,11,0,566.0,199.0,5.7,13.0,550.0,462.11,373.32
2016,2,8,11,15,540.5,218.0,5.65,13.0,564.0,489.51,396.17
2016,2,8,11,30,515.0,237.0,5.6,13.0,578.0,513.9,416.08
2016,2,8,11,45,750.5,161.0,5.6,13.5,671.5,600.57,487.11
2016,2,8,12,0,986.0,85.0,5.6,14.0,765.0,696.96,564.65
2016,2,8,12,15,988.5,85.0,5.6,14.0,774.0,723.88,586.16
2016,2,8,12,30,991.0,85.0,5.6,14.0,783.0,747.68,604.99
2016,2,8,12,45,994.0,83.5,5.65,14.5,784.0,767.05,618.53
2016,2,8,13,0,997.0,82.0,5.7,15.0,785.0,783.07,629.62
2016,2,8,13,15,995.0,82.0,5.7,15.0,776.0,793.63,637.7
2016,2,8,13,30,993.0,82.0,5.7,15.0,767.0,800.61,643.27
2016,2,8,13,45,991.5,79.5,5.75,15.5,749.5,801.73,643.6
2016,2,8,14,0,990.0,77.0,5.8,16.0,732.0,799.23,641.39
2016,2,8,14,15,983.0,76.0,5.8,16.0,706.0,790.76,635.89
2016,2,8,14,30,976.0,75.0,5.8,16.0,680.0,778.81,627.92
2016,2,8,14,45,967.5,72.5,5.8,16.0,646.0,760.8,615.47
2016,2,8,15,0,959.0,70.0,5.8,16.0,612.0,739.55,600.64
2016,2,8,15,15,944.5,68.0,5.6,15.5,571.0,711.76,581.19
2016,2,8,15,30,930.0,66.0,5.4,15.0,530.0,681.31,559.28
2016,2,8,15,45,911.0,63.0,5.2,15.0,483.0,644.5,530.1
2016,2,8,16,0,892.0,60.0,5.0,15.0,436.0,605.76,498.88
2016,2,8,16,15,862.0,57.0,4.5,14.0,384.0,559.16,461.6
2016,2,8,16,30,832.0,54.0,4.0,13.0,332.0,512.01,422.83
2016,2,8,16,45,788.0,49.5,3.55,12.0,277.5,458.9,378.29
2016,2,8,17,0,744.0,45.0,3.1,11.0,223.0,403.85,330.43
2016,2,8,17,15,667.0,39.0,2.95,10.0,169.0,334.96,269.9
2016,2,8,17,30,590.0,33.0,2.8,9.0,115.0,271.01,211.23
2016,2,8,17,45,439.5,23.5,2.65,8.5,69.0,185.04,127.04
2016,2,8,18,0,289.0,14.0,2.5,8.0,23.0,95.5,0.0
2016,2,8,18,15,144.5,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,7.0,2.8,3.5,12.0,0.0,0.0
2016,2,9,7,30,267.0,14.0,3.0,4.0,24.0,13.76,0.0
2016,2,9,7,45,418.5,24.0,3.25,5.0,69.0,19.51,10.46
2016,2,9,8,0,570.0,34.0,3.5,6.0,114.0,26.71,18.35
2016,2,9,8,15,647.5,40.0,3.25,7.0,168.0,29.75,21.49
2016,2,9,8,30,725.0,46.0,3.0,8.0,222.0,41.28,24.16
2016,2,9,8,45,771.5,50.0,2.8,9.0,276.0,88.57,43.4
2016,2,9,9,0,818.0,54.0,2.6,10.0,330.0,140.28,78.66
2016,2,9,9,15,848.0,57.5,2.85,11.0,381.5,196.44,124.99
2016,2,9,9,30,878.0,61.0,3.1,12.0,433.0,250.94,172.92
2016,2,9,9,45,898.0,63.5,3.4,13.0,479.5,303.49,220.53
2016,2,9,10,0,918.0,66.0,3.7,14.0,526.0,356.42,268.11
2016,2,9,10,15,932.5,67.5,3.8,14.5,567.0,406.52,312.98
2016,2,9,10,30,947.0,69.0,3.9,15.0,608.0,455.93,356.19
2016,2,9,10,45,956.5,71.0,4.0,16.0,641.5,502.61,395.36
2016,2,9,11,0,966.0,73.0,4.1,17.0,675.0,547.71,432.02
2016,2,9,11,15,973.0,74.0,4.1,17.0,701.0,588.72,465.97
2016,2,9,11,30,980.0,75.0,4.1,17.0,727.0,627.51,497.46
2016,2,9,11,45,973.5,81.0,4.2,17.5,742.5,660.72,523.21
2016,2,9,12,0,967.0,87.0,4.3,18.0,758.0,690.65,545.98
2016,2,9,12,15,969.0,87.5,4.3,18.0,767.0,717.34,566.79
2016,2,9,12,30,971.0,88.0,4.3,18.0,776.0,740.94,584.74
2016,2,9,12,45,971.0,88.0,4.3,18.5,775.5,759.48,596.95
2016,2,9,13,0,971.0,88.0,4.3,19.0,775.0,774.67,606.84
2016,2,9,13,15,968.5,87.5,4.2,19.0,766.0,784.14,613.46
2016,2,9,13,30,966.0,87.0,4.1,19.0,757.0,790.11,617.69
2016,2,9,13,45,961.5,85.5,4.1,19.5,739.0,790.07,616.95
2016,2,9,14,0,957.0,84.0,4.1,20.0,721.0,786.51,613.87
2016,2,9,14,15,949.0,83.0,4.05,20.0,695.0,777.48,607.97
2016,2,9,14,30,941.0,82.0,4.0,20.0,669.0,765.1,599.8
2016,2,9,14,45,926.5,81.5,3.95,20.0,634.5,745.45,586.46
2016,2,9,15,0,912.0,81.0,3.9,20.0,600.0,722.89,571.07
2016,2,9,15,15,896.0,78.5,3.45,19.5,559.0,694.41,550.91
2016,2,9,15,30,880.0,76.0,3.0,19.0,518.0,663.49,528.13
2016,2,9,15,45,859.0,72.5,2.65,19.0,471.5,629.39,501.43
2016,2,9,16,0,838.0,69.0,2.3,19.0,425.0,590.29,470.61
2016,2,9,16,15,805.5,65.5,2.0,18.0,374.0,543.21,434.93
2016,2,9,16,30,773.0,62.0,1.7,17.0,323.0,495.75,397.8
2016,2,9,16,45,727.0,56.5,1.45,16.0,270.0,439.27,352.5
2016,2,9,17,0,681.0,51.0,1.2,15.0,217.0,384.21,306.56
2016,2,9,17,15,601.5,44.0,1.2,14.5,164.0,315.28,248.2
2016,2,9,17,30,522.0,37.0,1.2,14.0,111.0,251.46,191.93
2016,2,9,17,45,376.5,25.5,1.3,13.5,67.0,171.25,117.29
2016,2,9,18,0,231.0,14.0,1.4,13.0,23.0,79.8,0.0
2016,2,9,18,15,115.5,7.0,1.35,12.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,117.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,234.0,15.0,1.7,5.0,24.0,14.74,0.0
2016,2,10,7,45,382.5,26.0,1.9,6.0,69.0,19.64,10.74
2016,2,10,8,0,531.0,37.0,2.1,7.0,114.0,29.52,20.84
2016,2,10,8,15,610.0,44.0,2.0,7.5,167.0,33.31,24.71
2016,2,10,8,30,689.0,51.0,1.9,8.0,220.0,47.25,28.23
2016,2,10,8,45,737.0,56.0,1.85,9.0,274.0,93.69,48.44
2016,2,10,9,0,785.0,61.0,1.8,10.0,328.0,144.81,83.74
2016,2,10,9,15,817.0,64.5,2.1,11.0,379.5,196.11,125.98
2016,2,10,9,30,849.0,68.0,2.4,12.0,431.0,249.74,172.98
2016,2,10,9,45,870.5,71.0,2.75,13.5,478.0,305.39,222.37
2016,2,10,10,0,892.0,74.0,3.1,15.0,525.0,358.15,268.85
2016,2,10,10,15,908.0,76.0,3.1,15.5,566.0,408.26,313.0
2016,2,10,10,30,924.0,78.0,3.1,16.0,607.0,457.88,355.59
2016,2,10,10,45,934.5,80.0,3.1,16.5,640.5,504.23,394.45
2016,2,10,11,0,945.0,82.0,3.1,17.0,674.0,549.13,431.01
2016,2,10,11,15,952.5,83.0,3.05,17.5,700.5,589.8,463.19
2016,2,10,11,30,960.0,84.0,3.0,18.0,727.0,628.34,492.84
2016,2,10,11,45,964.5,85.0,3.0,18.5,744.5,662.75,518.82
2016,2,10,12,0,969.0,86.0,3.0,19.0,762.0,694.49,542.23
2016,2,10,12,15,971.0,86.5,3.0,19.0,771.0,721.26,562.63
2016,2,10,12,30,973.0,87.0,3.0,19.0,780.0,744.94,579.96
2016,2,10,12,45,972.0,87.5,3.0,19.5,779.5,763.35,591.79
2016,2,10,13,0,971.0,88.0,3.0,20.0,779.0,778.37,601.28
2016,2,10,13,15,969.0,87.5,3.0,20.0,770.0,788.22,608.36
2016,2,10,13,30,967.0,87.0,3.0,20.0,761.0,794.56,613.13
2016,2,10,13,45,961.0,86.5,3.0,20.5,743.5,794.47,612.35
2016,2,10,14,0,955.0,86.0,3.0,21.0,726.0,790.87,609.29
2016,2,10,14,15,947.5,85.0,3.0,21.0,700.0,782.2,603.98
2016,2,10,14,30,940.0,84.0,3.0,21.0,674.0,770.17,596.43
2016,2,10,14,45,928.5,82.5,3.0,21.0,640.0,751.53,584.27
2016,2,10,15,0,917.0,81.0,3.0,21.0,606.0,729.87,570.02
2016,2,10,15,15,901.5,78.5,2.75,20.5,565.0,701.56,550.81
2016,2,10,15,30,886.0,76.0,2.5,20.0,524.0,670.76,529.26
2016,2,10,15,45,863.5,73.0,2.3,20.0,477.5,636.05,502.9
2016,2,10,16,0,841.0,70.0,2.1,20.0,431.0,596.38,472.51
2016,2,10,16,15,809.0,66.5,1.95,19.0,380.0,549.34,437.8
2016,2,10,16,30,777.0,63.0,1.8,18.0,329.0,501.88,401.56
2016,2,10,16,45,729.0,58.0,1.7,17.0,275.0,444.6,356.44
2016,2,10,17,0,681.0,53.0,1.6,16.0,221.0,388.86,310.61
2016,2,10,17,15,602.0,45.5,1.7,15.0,167.5,319.23,252.32
2016,2,10,17,30,523.0,38.0,1.8,14.0,114.0,258.22,198.53
2016,2,10,17,45,376.5,26.5,1.9,13.5,69.5,173.59,121.11
2016,2,10,18,0,230.0,15.0,2.0,13.0,25.0,91.75,0.0
2016,2,10,18,15,115.0,7.5,2.1,13.0,12.5,7.37,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,125.5,8.0,3.4,8.5,13.5,7.86,0.0
2016,2,11,7,30,251.0,16.0,3.5,9.0,27.0,12.55,0.0
2016,2,11,7,45,399.0,27.0,3.65,10.0,73.0,20.42,11.33
2016,2,11,8,0,547.0,38.0,3.8,11.0,119.0,30.35,21.21
2016,2,11,8,15,624.5,45.0,3.75,12.0,173.0,34.08,24.91
2016,2,11,8,30,702.0,52.0,3.7,13.0,227.0,50.32,28.62
2016,2,11,8,45,750.5,57.0,3.7,14.0,282.0,97.7,49.83
2016,2,11,9,0,799.0,62.0,3.7,15.0,337.0,149.8,85.79
2016,2,11,9,15,830.5,65.5,3.9,16.0,388.5,201.92,128.4
2016,2,11,9,30,862.0,69.0,4.1,17.0,440.0,256.29,175.57
2016,2,11,9,45,884.0,71.5,4.35,18.0,487.5,312.44,225.21
2016,2,11,10,0,906.0,74.0,4.6,19.0,535.0,365.69,272.16
2016,2,11,10,15,921.5,76.0,4.65,19.5,576.5,416.38,316.63
2016,2,11,10,30,937.0,78.0,4.7,20.0,618.0,466.5,359.53
2016,2,11,10,45,948.0,79.5,4.8,20.5,652.0,513.25,398.82
2016,2,11,11,0,959.0,81.0,4.9,21.0,686.0,558.55,435.94
2016,2,11,11,15,966.5,82.0,4.9,21.5,712.5,599.8,468.77
2016,2,11,11,30,974.0,83.0,4.9,22.0,739.0,638.88,499.1
2016,2,11,11,45,970.5,87.5,4.95,22.5,755.0,672.35,524.57
2016,2,11,12,0,967.0,92.0,5.0,23.0,771.0,702.69,547.18
2016,2,11,12,15,969.0,92.5,4.95,23.0,779.5,729.52,567.61
2016,2,11,12,30,971.0,93.0,4.9,23.0,788.0,753.25,584.93
2016,2,11,12,45,969.5,93.5,4.85,23.5,787.5,771.35,596.4
2016,2,11,13,0,968.0,94.0,4.8,24.0,787.0,786.06,605.47
2016,2,11,13,15,965.0,93.5,4.7,24.0,778.0,795.22,611.6
2016,2,11,13,30,962.0,93.0,4.6,24.0,769.0,800.87,615.37
2016,2,11,13,45,955.0,93.0,4.55,24.5,750.0,800.59,614.13
2016,2,11,14,0,948.0,93.0,4.5,25.0,731.0,796.82,610.6
2016,2,11,14,15,939.5,91.5,4.35,24.5,704.5,786.96,605.0
2016,2,11,14,30,931.0,90.0,4.2,24.0,678.0,773.76,597.2
2016,2,11,14,45,918.5,88.5,4.05,24.0,644.0,754.5,584.01
2016,2,11,15,0,906.0,87.0,3.9,24.0,610.0,732.28,568.77
2016,2,11,15,15,889.5,84.5,3.45,23.5,568.5,703.48,548.75
2016,2,11,15,30,873.0,82.0,3.0,23.0,527.0,675.59,528.64
2016,2,11,15,45,848.0,79.5,2.6,23.0,479.5,636.8,498.84
2016,2,11,16,0,823.0,77.0,2.2,23.0,432.0,596.49,467.47
2016,2,11,16,15,789.5,72.5,2.05,21.5,381.0,547.85,432.91
2016,2,11,16,30,756.0,68.0,1.9,20.0,330.0,498.92,396.75
