Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,45,705.0,63.0,1.75,19.0,275.5,440.6,351.07
2016,2,11,17,0,654.0,58.0,1.6,18.0,221.0,386.87,307.09
2016,2,11,17,15,574.5,49.5,1.65,17.0,168.0,317.02,249.17
2016,2,11,17,30,495.0,41.0,1.7,16.0,115.0,252.66,193.46
2016,2,11,17,45,351.5,29.0,1.8,15.5,70.0,169.15,118.75
2016,2,11,18,0,208.0,17.0,1.9,15.0,25.0,88.73,0.0
2016,2,11,18,15,104.0,8.5,1.95,15.0,12.5,8.36,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,8.5,1.7,8.5,12.5,8.36,0.0
2016,2,12,7,30,178.0,17.0,1.9,9.0,25.0,13.38,0.0
2016,2,12,7,45,324.0,30.5,2.1,10.0,70.0,23.56,14.15
2016,2,12,8,0,470.0,44.0,2.3,11.0,115.0,33.05,23.67
2016,2,12,8,15,551.0,52.5,2.1,12.0,168.0,37.41,27.93
2016,2,12,8,30,632.0,61.0,1.9,13.0,221.0,55.41,32.59
2016,2,12,8,45,685.0,66.5,1.7,14.0,275.0,100.24,53.83
2016,2,12,9,0,738.0,72.0,1.5,15.0,329.0,153.49,91.16
2016,2,12,9,15,772.0,76.5,1.45,15.5,380.5,203.86,132.1
2016,2,12,9,30,806.0,81.0,1.4,16.0,432.0,256.89,177.5
2016,2,12,9,45,830.5,84.5,1.4,17.0,479.0,308.62,222.31
2016,2,12,10,0,855.0,88.0,1.4,18.0,526.0,361.41,267.26
2016,2,12,10,15,871.5,90.5,1.3,18.5,567.0,410.99,308.97
2016,2,12,10,30,888.0,93.0,1.2,19.0,608.0,460.27,349.01
2016,2,12,10,45,900.0,95.0,1.15,20.0,642.0,508.69,386.41
2016,2,12,11,0,912.0,97.0,1.1,21.0,676.0,553.29,419.59
2016,2,12,11,15,920.0,98.5,1.15,21.5,702.0,593.76,450.18
2016,2,12,11,30,928.0,100.0,1.2,22.0,728.0,632.24,478.53
2016,2,12,11,45,937.0,98.5,1.3,23.0,746.5,666.25,502.61
2016,2,12,12,0,946.0,97.0,1.4,24.0,765.0,697.87,524.47
2016,2,12,12,15,948.0,97.5,1.5,24.0,773.5,724.26,544.28
2016,2,12,12,30,950.0,98.0,1.6,24.0,782.0,747.62,561.36
2016,2,12,12,45,949.0,98.5,1.7,24.5,781.5,765.76,573.22
2016,2,12,13,0,948.0,99.0,1.8,25.0,781.0,780.58,582.93
2016,2,12,13,15,944.5,98.5,1.85,25.0,772.0,789.2,589.27
2016,2,12,13,30,941.0,98.0,1.9,25.0,763.0,794.38,593.47
2016,2,12,13,45,934.5,97.5,2.0,25.0,744.5,793.89,594.41
2016,2,12,14,0,928.0,97.0,2.1,25.0,726.0,789.98,593.16
2016,2,12,14,15,919.0,96.0,2.15,24.5,699.5,780.34,588.89
2016,2,12,14,30,910.0,95.0,2.2,24.0,673.0,767.46,582.49
2016,2,12,14,45,888.5,96.5,2.3,24.0,637.0,748.36,571.02
2016,2,12,15,0,867.0,98.0,2.4,24.0,601.0,723.65,555.58
2016,2,12,15,15,849.0,95.0,2.3,23.5,560.0,694.03,536.46
2016,2,12,15,30,831.0,92.0,2.2,23.0,519.0,662.12,514.61
2016,2,12,15,45,805.0,89.0,2.15,23.0,472.0,623.05,486.35
2016,2,12,16,0,779.0,86.0,2.1,23.0,425.0,582.61,456.56
2016,2,12,16,15,744.0,81.0,1.9,22.0,374.0,535.9,422.34
2016,2,12,16,30,709.0,76.0,1.7,21.0,323.0,487.2,385.56
2016,2,12,16,45,656.5,69.5,1.55,20.0,270.0,428.19,339.73
2016,2,12,17,0,604.0,63.0,1.4,19.0,217.0,371.31,293.81
2016,2,12,17,15,524.0,54.0,1.45,18.0,164.5,302.38,237.16
2016,2,12,17,30,444.0,45.0,1.5,17.0,112.0,238.97,182.88
2016,2,12,17,45,307.5,31.0,1.55,16.0,68.5,157.42,111.5
2016,2,12,18,0,171.0,17.0,1.6,15.0,25.0,79.08,0.0
2016,2,12,18,15,85.5,8.5,1.65,15.0,12.5,29.79,0.0
2016,2,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,54.5,9.0,1.95,8.5,12.0,8.85,0.0
2016,2,13,7,30,109.0,18.0,2.0,9.0,24.0,14.07,0.0
2016,2,13,7,45,233.0,35.5,2.1,10.0,66.0,27.42,17.58
2016,2,13,8,0,357.0,53.0,2.2,11.0,108.0,40.13,29.97
2016,2,13,8,15,436.5,65.0,2.05,11.5,158.5,48.69,38.1
2016,2,13,8,30,516.0,77.0,1.9,12.0,209.0,69.01,45.07
2016,2,13,8,45,572.5,85.0,1.75,13.0,261.5,109.9,66.03
2016,2,13,9,0,629.0,93.0,1.6,14.0,314.0,156.69,98.88
2016,2,13,9,15,666.0,99.0,1.55,14.5,364.0,203.62,136.95
2016,2,13,9,30,703.0,105.0,1.5,15.0,414.0,253.69,179.51
2016,2,13,9,45,733.5,108.5,1.45,16.0,460.5,302.47,221.27
2016,2,13,10,0,764.0,112.0,1.4,17.0,507.0,353.08,263.87
2016,2,13,10,15,417.5,186.0,1.6,17.5,404.0,325.14,250.46
2016,2,13,10,30,71.0,260.0,1.8,18.0,301.0,271.12,211.83
2016,2,13,10,45,452.0,191.5,2.0,19.0,478.5,387.16,301.49
2016,2,13,11,0,833.0,123.0,2.2,20.0,656.0,539.15,416.92
2016,2,13,11,15,842.5,125.0,2.3,20.0,682.0,578.62,447.68
2016,2,13,11,30,852.0,127.0,2.4,20.0,708.0,616.45,477.36
2016,2,13,11,45,884.5,115.5,2.55,20.5,731.5,653.44,505.64
2016,2,13,12,0,917.0,104.0,2.7,21.0,755.0,689.75,532.99
2016,2,13,12,15,920.0,104.5,2.8,21.0,764.0,716.17,553.23
2016,2,13,12,30,923.0,105.0,2.9,21.0,773.0,739.71,570.92
2016,2,13,12,45,694.5,196.5,3.05,21.5,699.0,689.06,530.67
2016,2,13,13,0,466.0,288.0,3.2,22.0,625.0,626.5,480.97
2016,2,13,13,15,413.5,302.5,3.25,22.0,599.5,607.54,467.1
2016,2,13,13,30,361.0,317.0,3.3,22.0,574.0,589.37,453.32
2016,2,13,13,45,246.0,323.5,3.4,22.0,497.0,510.36,393.76
2016,2,13,14,0,131.0,330.0,3.5,22.0,420.0,434.36,335.28
2016,2,13,14,15,514.0,213.5,3.55,22.0,545.0,609.55,475.98
2016,2,13,14,30,897.0,97.0,3.6,22.0,670.0,763.65,593.05
2016,2,13,14,45,880.5,96.5,3.65,22.0,635.5,746.08,580.64
2016,2,13,15,0,864.0,96.0,3.7,22.0,601.0,722.74,565.23
2016,2,13,15,15,847.0,93.5,3.6,21.5,560.5,694.3,546.59
2016,2,13,15,30,830.0,91.0,3.5,21.0,520.0,663.55,525.36
2016,2,13,15,45,805.5,87.5,3.45,21.0,474.0,624.79,496.66
2016,2,13,16,0,781.0,84.0,3.4,21.0,428.0,584.59,466.35
2016,2,13,16,15,747.0,79.5,3.0,20.0,377.0,536.62,430.13
2016,2,13,16,30,713.0,75.0,2.6,19.0,326.0,490.84,394.46
2016,2,13,16,45,662.0,69.0,2.2,18.5,273.0,432.81,347.39
2016,2,13,17,0,611.0,63.0,1.8,18.0,220.0,376.79,300.51
2016,2,13,17,15,532.5,54.0,1.8,17.0,168.0,307.91,243.34
2016,2,13,17,30,454.0,45.0,1.8,16.0,116.0,244.44,188.56
2016,2,13,17,45,319.0,32.0,1.85,15.5,72.0,163.47,117.33
2016,2,13,18,0,184.0,19.0,1.9,15.0,28.0,86.18,0.0
2016,2,13,18,15,92.0,9.5,2.15,15.0,14.0,32.66,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,9.5,3.1,11.5,9.5,9.34,0.0
2016,2,14,7,30,0.0,19.0,3.3,12.0,19.0,18.01,0.0
2016,2,14,7,45,60.5,39.0,3.55,13.0,48.5,33.65,22.71
2016,2,14,8,0,121.0,59.0,3.8,14.0,78.0,47.37,35.94
2016,2,14,8,15,144.0,81.5,4.3,14.5,112.5,67.37,54.12
2016,2,14,8,30,167.0,104.0,4.8,15.0,147.0,90.33,67.91
2016,2,14,8,45,179.5,126.5,5.35,16.0,182.5,121.41,89.84
2016,2,14,9,0,192.0,149.0,5.9,17.0,218.0,153.95,114.93
2016,2,14,9,15,202.5,169.5,6.1,17.5,251.0,185.88,140.81
2016,2,14,9,30,213.0,190.0,6.3,18.0,284.0,218.79,167.92
2016,2,14,9,45,132.0,204.5,6.55,19.0,265.0,221.11,172.41
2016,2,14,10,0,51.0,219.0,6.8,20.0,246.0,218.09,171.31
2016,2,14,10,15,51.0,236.5,6.8,20.0,265.0,237.86,187.03
2016,2,14,10,30,51.0,254.0,6.8,20.0,284.0,257.64,202.6
2016,2,14,10,45,31.0,235.5,6.8,20.5,254.0,235.75,184.69
2016,2,14,11,0,11.0,217.0,6.8,21.0,224.0,212.84,165.88
2016,2,14,11,15,11.5,225.0,6.65,21.0,232.5,221.65,172.63
2016,2,14,11,30,12.0,233.0,6.5,21.0,241.0,230.48,179.35
2016,2,14,11,45,28.5,272.0,6.4,21.5,292.5,278.08,216.34
2016,2,14,12,0,45.0,311.0,6.3,22.0,344.0,327.9,254.54
2016,2,14,12,15,292.5,286.0,6.1,22.0,499.5,474.28,371.93
2016,2,14,12,30,540.0,261.0,5.9,22.0,655.0,631.63,494.31
2016,2,14,12,45,386.5,309.0,5.75,22.5,591.0,580.24,451.37
2016,2,14,13,0,233.0,357.0,5.6,23.0,527.0,522.3,403.74
2016,2,14,13,15,296.0,339.0,5.4,23.0,552.5,559.5,433.11
2016,2,14,13,30,359.0,321.0,5.2,23.0,578.0,593.38,459.56
2016,2,14,13,45,390.0,304.0,5.05,23.0,577.0,603.47,467.82
2016,2,14,14,0,421.0,287.0,4.9,23.0,576.0,611.91,474.97
2016,2,14,14,15,429.0,273.0,4.8,23.0,558.0,609.66,473.81
2016,2,14,14,30,437.0,259.0,4.7,23.0,540.0,600.75,467.92
2016,2,14,14,45,537.0,210.5,4.6,23.0,538.5,620.48,485.52
2016,2,14,15,0,637.0,162.0,4.5,23.0,537.0,637.46,500.72
2016,2,14,15,15,472.5,191.5,4.3,22.5,459.0,542.55,427.86
2016,2,14,15,30,308.0,221.0,4.1,22.0,381.0,449.24,355.35
2016,2,14,15,45,351.0,192.5,3.9,22.0,360.0,440.41,350.25
2016,2,14,16,0,394.0,164.0,3.7,22.0,339.0,434.87,346.91
2016,2,14,16,15,368.0,150.0,3.25,21.0,298.5,386.71,310.22
2016,2,14,16,30,342.0,136.0,2.8,20.0,258.0,346.29,278.77
2016,2,14,16,45,317.0,117.0,2.4,19.5,216.0,301.36,242.5
2016,2,14,17,0,292.0,98.0,2.0,19.0,174.0,257.33,206.0
2016,2,14,17,15,250.5,78.0,2.0,18.0,132.5,206.0,163.22
2016,2,14,17,30,209.0,58.0,2.0,17.0,91.0,157.42,121.51
2016,2,14,17,45,104.5,40.0,2.05,16.5,56.5,92.81,66.24
2016,2,14,18,0,0.0,22.0,2.1,16.0,22.0,23.18,0.0
2016,2,14,18,15,0.0,11.0,2.3,16.0,11.0,10.81,0.0
2016,2,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,54.5,11.0,2.7,12.5,14.0,10.81,0.0
2016,2,15,7,30,109.0,22.0,3.0,13.0,28.0,17.31,0.0
2016,2,15,7,45,255.0,37.0,3.35,13.5,72.0,28.48,18.47
2016,2,15,8,0,401.0,52.0,3.7,14.0,116.0,39.99,29.54
2016,2,15,8,15,482.5,62.0,3.85,14.5,168.5,45.27,34.63
2016,2,15,8,30,564.0,72.0,4.0,15.0,221.0,68.98,41.69
2016,2,15,8,45,633.5,76.0,4.2,16.0,276.5,110.65,62.83
2016,2,15,9,0,703.0,80.0,4.4,17.0,332.0,159.56,97.23
2016,2,15,9,15,738.5,85.0,4.5,17.5,383.5,209.6,138.62
2016,2,15,9,30,774.0,90.0,4.6,18.0,435.0,265.49,186.84
2016,2,15,9,45,805.5,91.5,4.75,18.5,483.5,316.26,231.68
2016,2,15,10,0,837.0,93.0,4.9,19.0,532.0,368.82,277.73
2016,2,15,10,15,854.0,96.0,4.9,19.0,573.0,418.57,321.49
2016,2,15,10,30,871.0,99.0,4.9,19.0,614.0,468.11,364.14
2016,2,15,10,45,883.5,101.0,4.95,19.5,648.5,514.09,402.44
2016,2,15,11,0,896.0,103.0,5.0,20.0,683.0,558.94,438.84
2016,2,15,11,15,904.0,104.5,5.05,20.5,708.5,600.93,472.12
2016,2,15,11,30,912.0,106.0,5.1,21.0,734.0,639.11,501.78
2016,2,15,11,45,916.0,107.5,5.2,21.5,751.5,672.66,527.51
2016,2,15,12,0,920.0,109.0,5.3,22.0,769.0,703.63,550.84
2016,2,15,12,15,922.0,109.5,5.35,22.0,777.5,729.58,571.05
2016,2,15,12,30,924.0,110.0,5.4,22.0,786.0,752.57,588.33
2016,2,15,12,45,925.0,109.0,5.45,22.0,786.0,770.32,601.33
2016,2,15,13,0,926.0,108.0,5.5,22.0,786.0,784.86,612.13
2016,2,15,13,15,923.5,107.5,5.4,22.0,777.0,794.05,618.5
2016,2,15,13,30,921.0,107.0,5.3,22.0,768.0,799.86,622.56
2016,2,15,13,45,919.5,104.0,5.25,22.0,751.5,800.47,623.24
2016,2,15,14,0,918.0,101.0,5.2,22.0,735.0,797.66,621.61
2016,2,15,14,15,910.5,100.0,5.1,22.0,709.0,789.08,615.72
2016,2,15,14,30,903.0,99.0,5.0,22.0,683.0,777.26,607.63
2016,2,15,14,45,896.0,95.0,4.9,22.0,650.5,759.44,595.3
2016,2,15,15,0,889.0,91.0,4.8,22.0,618.0,738.53,580.82
2016,2,15,15,15,874.0,88.5,4.55,21.5,577.5,714.16,564.26
2016,2,15,15,30,859.0,86.0,4.3,21.0,537.0,683.98,543.36
2016,2,15,15,45,845.5,80.5,4.1,21.0,492.0,649.16,517.28
2016,2,15,16,0,832.0,75.0,3.9,21.0,447.0,612.2,489.13
2016,2,15,16,15,802.0,71.0,3.35,20.0,396.0,565.28,453.51
2016,2,15,16,30,772.0,67.0,2.8,19.0,345.0,517.81,416.38
2016,2,15,16,45,736.5,60.5,2.3,18.0,292.0,464.48,373.55
2016,2,15,17,0,701.0,54.0,1.8,17.0,239.0,411.78,329.53
2016,2,15,17,15,628.5,47.0,1.7,16.0,184.5,343.2,272.25
2016,2,15,17,30,556.0,40.0,1.6,15.0,130.0,279.18,216.48
2016,2,15,17,45,430.5,29.5,1.5,14.5,83.0,201.95,147.49
2016,2,15,18,0,305.0,19.0,1.4,14.0,36.0,125.58,25.97
2016,2,15,18,15,152.5,9.5,1.4,13.5,18.0,48.84,0.0
2016,2,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,126.0,10.5,2.2,9.5,17.5,10.32,0.0
2016,2,16,7,30,252.0,21.0,2.5,10.0,35.0,16.66,0.57
2016,2,16,7,45,379.5,33.0,2.85,11.0,81.5,25.16,15.98
2016,2,16,8,0,507.0,45.0,3.2,12.0,128.0,33.09,23.74
2016,2,16,8,15,581.5,52.5,3.15,13.0,181.5,36.56,27.12
2016,2,16,8,30,656.0,60.0,3.1,14.0,235.0,63.36,34.09
2016,2,16,8,45,702.5,65.5,3.05,15.0,289.0,113.05,61.91
2016,2,16,9,0,749.0,71.0,3.0,16.0,343.0,163.75,98.94
2016,2,16,9,15,780.0,75.5,3.35,17.0,394.0,214.81,141.46
2016,2,16,9,30,811.0,80.0,3.7,18.0,445.0,268.18,187.77
2016,2,16,9,45,832.5,83.0,4.05,19.0,491.5,319.38,232.95
2016,2,16,10,0,854.0,86.0,4.4,20.0,538.0,371.31,278.22
2016,2,16,10,15,870.0,88.5,4.4,20.5,578.5,421.07,321.11
2016,2,16,10,30,886.0,91.0,4.4,21.0,619.0,473.11,364.53
2016,2,16,10,45,895.5,93.5,4.4,21.5,652.5,518.47,401.73
2016,2,16,11,0,905.0,96.0,4.4,22.0,686.0,562.38,436.75
2016,2,16,11,15,912.5,97.5,4.25,22.5,711.5,602.58,467.66
2016,2,16,11,30,920.0,99.0,4.1,23.0,737.0,640.75,496.24
2016,2,16,11,45,915.5,104.5,3.95,23.5,752.5,673.07,519.59
2016,2,16,12,0,911.0,110.0,3.8,24.0,768.0,702.36,540.11
2016,2,16,12,15,913.0,110.5,3.65,24.0,776.5,728.12,558.84
2016,2,16,12,30,915.0,111.0,3.5,24.0,785.0,750.95,574.5
2016,2,16,12,45,910.5,113.0,3.4,24.5,783.5,767.59,584.46
2016,2,16,13,0,906.0,115.0,3.3,25.0,782.0,780.94,592.15
2016,2,16,13,15,903.0,114.5,3.1,25.0,772.5,789.59,597.28
2016,2,16,13,30,900.0,114.0,2.9,25.0,763.0,794.93,600.17
2016,2,16,13,45,890.5,114.5,2.75,25.0,744.5,795.67,600.24
2016,2,16,14,0,881.0,115.0,2.6,25.0,726.0,790.85,596.61
2016,2,16,14,15,872.0,113.5,2.45,25.0,699.5,781.07,589.7
2016,2,16,14,30,863.0,112.0,2.3,25.0,673.0,768.13,580.75
2016,2,16,14,45,855.5,107.5,2.15,25.0,640.5,750.05,568.35
2016,2,16,15,0,848.0,103.0,2.0,25.0,608.0,728.98,553.96
2016,2,16,15,15,816.5,99.0,1.8,24.5,559.0,688.8,526.88
2016,2,16,15,30,785.0,95.0,1.6,24.0,510.0,646.93,497.91
2016,2,16,15,45,776.0,92.5,1.45,24.0,472.5,620.15,478.37
2016,2,16,16,0,767.0,90.0,1.3,24.0,435.0,591.2,456.76
2016,2,16,16,15,734.0,85.0,1.25,23.0,384.5,545.52,424.73
2016,2,16,16,30,701.0,80.0,1.2,22.0,334.0,497.61,390.05
2016,2,16,16,45,654.5,73.0,1.2,21.5,281.0,440.56,346.62
2016,2,16,17,0,608.0,66.0,1.2,21.0,228.0,385.2,302.73
2016,2,16,17,15,532.0,57.0,1.3,20.0,175.5,316.6,247.52
2016,2,16,17,30,456.0,48.0,1.4,19.0,123.0,253.19,194.14
2016,2,16,17,45,332.5,35.0,1.55,18.0,78.5,174.62,126.94
2016,2,16,18,0,209.0,22.0,1.7,17.0,34.0,100.67,29.3
2016,2,16,18,15,104.5,11.0,1.8,16.5,17.0,38.16,0.0
2016,2,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,7,15,141.5,10.5,2.15,7.5,19.0,10.32,0.0
2016,2,17,7,30,283.0,21.0,2.3,8.0,38.0,16.47,2.31
2016,2,17,7,45,409.0,32.5,2.45,9.0,86.0,24.48,15.66
2016,2,17,8,0,535.0,44.0,2.6,10.0,134.0,31.96,22.99
2016,2,17,8,15,607.0,51.5,2.75,11.0,188.0,35.51,26.44
2016,2,17,8,30,679.0,59.0,2.9,12.0,242.0,69.03,37.58
2016,2,17,8,45,724.0,64.5,3.1,13.0,296.5,116.47,64.0
2016,2,17,9,0,769.0,70.0,3.3,14.0,351.0,168.33,102.7
2016,2,17,9,15,799.5,73.5,3.3,14.5,402.5,219.62,146.24
2016,2,17,9,30,830.0,77.0,3.3,15.0,454.0,273.13,193.51
2016,2,17,9,45,851.0,80.5,3.35,16.0,501.0,325.7,240.17
2016,2,17,10,0,872.0,84.0,3.4,17.0,548.0,378.92,286.54
2016,2,17,10,15,887.5,86.5,3.25,17.5,589.0,432.35,332.22
2016,2,17,10,30,903.0,89.0,3.1,18.0,630.0,482.13,373.7
2016,2,17,10,45,912.5,91.0,3.0,18.5,663.5,527.8,410.85
2016,2,17,11,0,922.0,93.0,2.9,19.0,697.0,571.98,445.63
2016,2,17,11,15,929.5,94.5,2.8,19.0,723.0,612.84,477.75
2016,2,17,11,30,937.0,96.0,2.7,19.0,749.0,651.62,507.48
2016,2,17,11,45,937.5,98.5,2.6,19.5,765.5,684.72,531.29
2016,2,17,12,0,938.0,101.0,2.5,20.0,782.0,714.98,552.39
2016,2,17,12,15,940.0,101.5,2.45,20.0,791.0,741.35,571.41
2016,2,17,12,30,942.0,102.0,2.4,20.0,800.0,764.71,587.18
2016,2,17,12,45,940.5,103.0,2.4,20.5,799.5,782.92,598.56
2016,2,17,13,0,939.0,104.0,2.4,21.0,799.0,797.82,607.7
2016,2,17,13,15,936.5,103.5,2.4,21.0,790.0,807.09,614.22
2016,2,17,13,30,934.0,103.0,2.4,21.0,781.0,812.94,618.55
2016,2,17,13,45,927.5,102.5,2.4,21.5,762.5,812.33,617.38
2016,2,17,14,0,921.0,102.0,2.4,22.0,744.0,808.29,614.06
2016,2,17,14,15,913.0,100.5,2.35,22.0,718.0,798.71,607.88
2016,2,17,14,30,905.0,99.0,2.3,22.0,692.0,785.87,599.61
2016,2,17,14,45,892.5,97.5,2.3,22.0,657.5,766.55,587.3
2016,2,17,15,0,880.0,96.0,2.3,22.0,623.0,747.78,575.46
2016,2,17,15,15,863.5,93.5,2.2,21.5,582.5,719.04,556.98
2016,2,17,15,30,847.0,91.0,2.1,21.0,542.0,687.9,536.72
2016,2,17,15,45,824.0,87.5,2.05,21.0,495.0,649.2,508.95
2016,2,17,16,0,801.0,84.0,2.0,21.0,448.0,608.93,479.49
2016,2,17,16,15,769.0,80.0,1.8,20.0,396.5,561.45,444.9
2016,2,17,16,30,737.0,76.0,1.6,19.0,345.0,515.9,410.62
2016,2,17,16,45,690.0,70.0,1.4,18.5,291.0,458.21,365.15
2016,2,17,17,0,643.0,64.0,1.2,18.0,237.0,402.19,319.49
2016,2,17,17,15,569.0,55.5,1.3,17.0,183.5,333.32,263.59
2016,2,17,17,30,495.0,47.0,1.4,16.0,130.0,269.44,209.23
2016,2,17,17,45,369.5,34.5,1.5,15.5,83.5,188.48,139.09
2016,2,17,18,0,244.0,22.0,1.6,15.0,37.0,113.0,42.5
2016,2,17,18,15,122.0,11.0,1.75,14.5,18.5,43.08,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,81.5,13.5,3.25,12.5,19.0,13.27,0.0
2016,2,18,7,30,163.0,27.0,3.4,13.0,38.0,21.31,6.18
2016,2,18,7,45,295.0,42.5,3.6,13.5,84.5,32.72,22.46
2016,2,18,8,0,427.0,58.0,3.8,14.0,131.0,45.02,34.09
2016,2,18,8,15,505.0,68.0,4.05,14.5,184.5,49.99,38.88
2016,2,18,8,30,583.0,78.0,4.3,15.0,238.0,80.72,48.29
2016,2,18,8,45,651.0,81.0,4.55,16.0,294.0,123.16,71.5
2016,2,18,9,0,719.0,84.0,4.8,17.0,350.0,172.74,107.54
2016,2,18,9,15,385.0,136.5,4.85,17.5,281.0,191.36,138.19
2016,2,18,9,30,51.0,189.0,4.9,18.0,212.0,184.01,144.72
2016,2,18,9,45,60.5,211.5,4.95,19.0,242.0,210.94,165.61
2016,2,18,10,0,70.0,234.0,5.0,20.0,272.0,238.9,187.06
2016,2,18,10,15,155.0,256.0,5.0,20.5,347.5,294.85,230.07
2016,2,18,10,30,240.0,278.0,5.0,21.0,423.0,361.52,281.53
2016,2,18,10,45,248.5,293.5,5.05,21.5,450.5,392.32,305.22
2016,2,18,11,0,257.0,309.0,5.1,22.0,478.0,421.81,327.67
2016,2,18,11,15,294.5,314.0,5.1,22.0,515.0,460.23,357.56
2016,2,18,11,30,332.0,319.0,5.1,22.0,552.0,500.52,388.68
2016,2,18,11,45,642.5,207.5,5.15,22.5,672.0,605.52,472.25
2016,2,18,12,0,953.0,96.0,5.2,23.0,792.0,723.76,564.18
2016,2,18,12,15,955.0,96.5,5.2,23.0,800.5,750.49,583.44
2016,2,18,12,30,957.0,97.0,5.2,23.0,809.0,774.14,600.26
2016,2,18,12,45,957.5,96.5,5.25,23.5,809.0,792.53,612.37
2016,2,18,13,0,958.0,96.0,5.3,24.0,809.0,807.58,622.16
2016,2,18,13,15,955.5,95.5,5.3,24.0,800.0,816.98,629.02
2016,2,18,13,30,953.0,95.0,5.3,24.0,791.0,822.87,633.55
2016,2,18,13,45,949.0,93.5,5.35,24.0,773.0,823.08,634.43
2016,2,18,14,0,945.0,92.0,5.4,24.0,755.0,819.77,632.96
2016,2,18,14,15,937.0,91.0,5.35,24.0,728.5,810.48,626.88
2016,2,18,14,30,929.0,90.0,5.3,24.0,702.0,797.84,618.55
2016,2,18,14,45,908.0,92.0,5.3,24.0,665.5,775.59,603.61
2016,2,18,15,0,887.0,94.0,5.3,24.0,629.0,754.1,589.3
2016,2,18,15,15,871.0,91.5,5.2,24.0,588.0,725.48,569.34
2016,2,18,15,30,855.0,89.0,5.1,24.0,547.0,694.41,547.56
2016,2,18,15,45,829.0,87.0,5.0,24.0,499.5,655.06,518.6
2016,2,18,16,0,803.0,85.0,4.9,24.0,452.0,614.29,487.77
2016,2,18,16,15,771.0,80.5,4.65,23.0,400.5,566.03,452.04
2016,2,18,16,30,739.0,76.0,4.4,22.0,349.0,517.41,414.96
2016,2,18,16,45,688.5,70.5,4.15,21.5,294.5,460.42,369.4
2016,2,18,17,0,638.0,65.0,3.9,21.0,240.0,403.09,322.25
2016,2,18,17,15,563.5,57.0,3.9,20.0,186.0,334.47,265.34
2016,2,18,17,30,489.0,49.0,3.9,19.0,132.0,270.84,210.47
2016,2,18,17,45,359.0,36.0,3.9,18.5,85.0,187.49,138.39
2016,2,18,18,0,229.0,23.0,3.9,18.0,38.0,110.78,48.04
2016,2,18,18,15,114.5,11.5,4.05,17.5,19.0,41.89,0.0
2016,2,18,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,7,15,95.5,13.5,4.05,15.5,20.0,13.27,0.0
2016,2,19,7,30,191.0,27.0,4.2,16.0,40.0,21.22,7.36
2016,2,19,7,45,326.5,40.5,4.35,16.5,87.0,31.74,21.41
2016,2,19,8,0,462.0,54.0,4.5,17.0,134.0,40.75,29.99
2016,2,19,8,15,537.5,62.5,4.65,17.5,188.0,44.61,33.69
2016,2,19,8,30,613.0,71.0,4.8,18.0,242.0,77.73,43.51
2016,2,19,8,45,306.5,64.0,5.0,18.5,149.5,79.42,48.33
2016,2,19,9,0,0.0,57.0,5.2,19.0,57.0,55.08,40.51
2016,2,19,9,15,0.0,65.5,5.15,19.5,65.5,63.31,47.15
2016,2,19,9,30,0.0,74.0,5.1,20.0,74.0,71.55,53.69
2016,2,19,9,45,140.5,154.5,5.1,20.5,230.5,184.21,141.73
2016,2,19,10,0,281.0,235.0,5.1,21.0,387.0,309.39,238.93
2016,2,19,10,15,193.0,258.5,5.05,21.5,367.0,313.08,243.02
2016,2,19,10,30,105.0,282.0,5.0,22.0,347.0,307.99,239.18
2016,2,19,10,45,496.0,194.0,4.95,22.5,520.5,421.52,328.01
2016,2,19,11,0,887.0,106.0,4.9,23.0,694.0,570.93,443.69
2016,2,19,11,15,894.0,107.5,4.85,23.0,719.5,612.24,475.95
2016,2,19,11,30,901.0,109.0,4.8,23.0,745.0,649.72,505.13
2016,2,19,11,45,897.0,114.0,4.75,23.5,760.0,681.35,528.24
2016,2,19,12,0,893.0,119.0,4.7,24.0,775.0,710.03,548.64
2016,2,19,12,15,894.5,119.5,4.65,24.0,783.5,735.13,567.32
2016,2,19,12,30,896.0,120.0,4.6,24.0,792.0,757.33,582.86
2016,2,19,12,45,894.5,120.5,4.55,24.5,791.0,774.36,593.39
2016,2,19,13,0,893.0,121.0,4.5,25.0,790.0,788.22,601.72
2016,2,19,13,15,890.0,120.5,4.4,25.0,780.5,796.74,607.45
2016,2,19,13,30,887.0,120.0,4.3,25.0,771.0,804.4,612.77
2016,2,19,13,45,880.5,119.0,4.25,25.5,752.5,803.49,611.18
2016,2,19,14,0,874.0,118.0,4.2,26.0,734.0,799.27,607.47
2016,2,19,14,15,864.5,116.5,4.1,26.0,708.0,788.99,600.66
2016,2,19,14,30,855.0,115.0,4.0,26.0,682.0,775.58,591.81
2016,2,19,14,45,842.0,113.0,3.95,26.0,648.0,756.02,578.91
2016,2,19,15,0,829.0,111.0,3.9,26.0,614.0,733.69,564.11
2016,2,19,15,15,811.0,107.5,3.7,25.5,573.0,703.58,544.29
2016,2,19,15,30,793.0,104.0,3.5,25.0,532.0,671.27,522.39
2016,2,19,15,45,768.0,100.5,3.35,25.0,485.5,634.46,495.42
2016,2,19,16,0,743.0,97.0,3.2,25.0,439.0,594.47,465.74
2016,2,19,16,15,709.0,91.5,2.85,24.0,388.5,545.81,430.14
2016,2,19,16,30,675.0,86.0,2.5,23.0,338.0,497.12,393.51
2016,2,19,16,45,624.5,79.5,2.2,22.5,285.0,438.82,347.74
2016,2,19,17,0,574.0,73.0,1.9,22.0,232.0,382.53,302.19
2016,2,19,17,15,499.0,63.5,1.95,21.0,179.5,314.26,247.0
2016,2,19,17,30,424.0,54.0,2.0,20.0,127.0,251.05,193.83
2016,2,19,17,45,302.0,39.5,2.15,19.5,82.0,171.46,126.29
2016,2,19,18,0,180.0,25.0,2.3,19.0,37.0,98.59,47.18
2016,2,19,18,15,90.0,12.5,2.65,19.0,18.5,36.58,0.0
2016,2,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,63.5,14.0,2.75,17.5,18.5,13.76,0.0
2016,2,20,7,30,127.0,28.0,3.0,18.0,37.0,21.95,8.84
2016,2,20,7,45,240.5,44.5,3.3,18.5,80.5,34.11,23.32
2016,2,20,8,0,354.0,61.0,3.6,19.0,124.0,45.66,34.02
2016,2,20,8,15,427.0,72.5,3.85,19.5,174.5,52.68,40.46
2016,2,20,8,30,500.0,84.0,4.1,20.0,225.0,86.44,52.57
2016,2,20,8,45,552.5,92.0,4.35,20.5,276.5,127.65,77.36
2016,2,20,9,0,605.0,100.0,4.6,21.0,328.0,174.37,112.12
2016,2,20,9,15,640.5,106.0,4.65,21.0,377.5,220.91,150.8
2016,2,20,9,30,676.0,112.0,4.7,21.0,427.0,270.49,193.42
2016,2,20,9,45,338.0,111.5,4.8,21.5,269.0,201.77,150.79
2016,2,20,10,0,0.0,111.0,4.9,22.0,111.0,106.83,81.36
2016,2,20,10,15,0.0,119.5,4.9,22.5,119.5,115.0,87.61
2016,2,20,10,30,0.0,128.0,4.9,23.0,128.0,123.2,93.74
2016,2,20,10,45,0.0,137.5,4.95,23.5,137.5,132.35,100.61
2016,2,20,11,0,0.0,147.0,5.0,24.0,147.0,141.54,107.46
2016,2,20,11,15,0.0,152.5,5.0,24.0,152.5,146.95,111.54
2016,2,20,11,30,0.0,158.0,5.0,24.0,158.0,152.38,115.64
2016,2,20,11,45,7.5,207.5,5.0,24.5,213.0,204.67,156.15
2016,2,20,12,0,15.0,257.0,5.0,25.0,268.0,257.62,196.5
2016,2,20,12,15,10.5,228.0,4.95,25.0,236.0,227.57,173.19
2016,2,20,12,30,6.0,199.0,4.9,25.0,204.0,196.94,149.48
2016,2,20,12,45,4.5,185.0,4.9,25.5,188.5,182.62,138.12
2016,2,20,13,0,3.0,171.0,4.9,26.0,173.0,168.14,126.66
2016,2,20,13,15,6.5,199.0,4.85,26.0,203.5,198.38,150.16
2016,2,20,13,30,10.0,227.0,4.8,26.0,234.0,228.95,173.75
2016,2,20,13,45,8.5,216.5,4.8,26.0,222.5,217.86,165.31
2016,2,20,14,0,7.0,206.0,4.8,26.0,211.0,206.68,156.86
2016,2,20,14,15,100.0,263.5,4.7,26.0,330.5,347.04,267.0
2016,2,20,14,30,193.0,321.0,4.6,26.0,450.0,479.4,367.74
2016,2,20,14,45,114.0,285.5,4.5,26.0,360.5,383.07,294.15
2016,2,20,15,0,35.0,250.0,4.4,26.0,271.0,281.11,215.49
2016,2,20,15,15,28.5,228.0,4.2,25.5,244.5,254.08,195.61
2016,2,20,15,30,22.0,206.0,4.0,25.0,218.0,220.74,170.47
2016,2,20,15,45,18.0,188.0,3.8,25.0,197.5,199.95,154.58
2016,2,20,16,0,14.0,170.0,3.6,25.0,177.0,179.26,138.64
2016,2,20,16,15,10.0,151.5,3.2,24.5,156.0,158.2,122.47
2016,2,20,16,30,6.0,133.0,2.8,24.0,135.0,137.33,106.23
2016,2,20,16,45,3.0,113.0,2.4,23.5,114.0,115.57,89.02
2016,2,20,17,0,0.0,93.0,2.0,23.0,93.0,93.92,71.59
2016,2,20,17,15,0.0,72.0,2.25,22.5,72.0,72.59,54.13
2016,2,20,17,30,0.0,51.0,2.5,22.0,51.0,50.97,36.08
2016,2,20,17,45,0.0,33.0,2.75,21.5,33.0,32.42,20.3
2016,2,20,18,0,0.0,15.0,3.0,21.0,15.0,14.47,3.08
2016,2,20,18,15,0.0,7.5,3.35,21.0,7.5,7.37,0.0
2016,2,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,6.0,2.35,17.5,6.0,5.9,0.0
2016,2,21,7,30,0.0,12.0,2.6,18.0,12.0,11.57,2.46
2016,2,21,7,45,0.0,25.0,2.85,18.5,25.0,24.13,14.93
2016,2,21,8,0,0.0,38.0,3.1,19.0,38.0,36.7,26.3
2016,2,21,8,15,0.0,53.5,3.25,19.0,53.5,51.45,39.5
2016,2,21,8,30,0.0,69.0,3.4,19.0,69.0,65.89,49.62
2016,2,21,8,45,0.0,73.0,3.6,19.5,73.0,70.18,53.06
2016,2,21,9,0,0.0,77.0,3.8,20.0,77.0,74.25,56.21
2016,2,21,9,15,0.0,88.5,3.75,20.0,88.5,85.17,65.03
2016,2,21,9,30,0.0,100.0,3.7,20.0,100.0,96.11,73.77
2016,2,21,9,45,41.5,172.5,3.65,20.0,195.0,172.8,134.68
2016,2,21,10,0,83.0,245.0,3.6,20.0,290.0,254.3,198.51
2016,2,21,10,15,42.5,210.0,3.5,20.0,233.0,213.26,166.34
2016,2,21,10,30,2.0,175.0,3.4,20.0,176.0,168.14,130.51
2016,2,21,10,45,3.5,186.0,3.3,20.0,188.5,179.71,139.48
2016,2,21,11,0,5.0,197.0,3.2,20.0,201.0,191.44,148.46
2016,2,21,11,15,4.5,192.5,3.05,20.0,196.0,187.51,145.09
2016,2,21,11,30,4.0,188.0,2.9,20.0,191.0,183.43,141.67
2016,2,21,11,45,3.5,183.0,2.75,20.5,186.0,178.75,137.54
2016,2,21,12,0,3.0,178.0,2.6,21.0,181.0,173.95,133.38
2016,2,21,12,15,8.5,217.0,2.4,21.0,224.0,215.64,165.84
2016,2,21,12,30,14.0,256.0,2.2,21.0,267.0,257.84,198.16
2016,2,21,12,45,12.0,243.5,2.05,21.0,253.0,245.0,188.04
2016,2,21,13,0,10.0,231.0,1.9,21.0,239.0,231.92,177.92
2016,2,21,13,15,17.5,261.0,1.65,21.0,274.5,267.61,205.31
2016,2,21,13,30,25.0,291.0,1.4,21.0,310.0,303.81,232.49
2016,2,21,13,45,24.5,283.0,1.2,21.0,301.0,296.34,226.55
2016,2,21,14,0,24.0,275.0,1.0,21.0,292.0,288.75,220.73
2016,2,21,14,15,81.0,299.5,0.9,21.0,354.0,364.44,278.93
2016,2,21,14,30,138.0,324.0,0.8,21.0,416.0,441.34,335.91
2016,2,21,14,45,117.0,304.0,0.7,21.0,379.5,399.02,304.16
2016,2,21,15,0,96.0,284.0,0.6,21.0,343.0,362.77,277.51
2016,2,21,15,15,86.5,263.0,0.55,21.0,313.5,333.87,256.59
2016,2,21,15,30,77.0,242.0,0.5,21.0,284.0,304.89,235.33
2016,2,21,15,45,38.5,191.5,0.45,21.0,212.5,223.65,173.29
2016,2,21,16,0,0.0,141.0,0.4,21.0,141.0,139.56,107.42
2016,2,21,16,15,0.0,124.0,0.4,20.5,124.0,122.71,94.86
2016,2,21,16,30,0.0,107.0,0.4,20.0,107.0,105.82,81.73
2016,2,21,16,45,0.0,89.5,0.45,20.0,89.5,88.32,67.7
2016,2,21,17,0,0.0,72.0,0.5,20.0,72.0,70.75,53.34
2016,2,21,17,15,0.0,55.0,0.55,19.5,55.0,53.61,39.14
2016,2,21,17,30,0.0,38.0,0.6,19.0,38.0,36.7,24.86
2016,2,21,17,45,0.0,23.5,0.65,19.0,23.5,22.68,12.78
2016,2,21,18,0,0.0,9.0,0.7,19.0,9.0,8.67,0.0
2016,2,21,18,15,0.0,4.5,0.7,19.0,4.5,4.42,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
