Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,0,863.0,146.0,6.4,26.0,894.0,836.26,638.28
2016,3,23,12,15,587.5,286.5,6.25,26.0,798.0,767.92,584.15
2016,3,23,12,30,312.0,427.0,6.1,26.0,702.0,684.83,516.07
2016,3,23,12,45,306.5,427.5,5.95,26.5,696.5,689.84,518.51
2016,3,23,13,0,301.0,428.0,5.8,27.0,691.0,693.55,519.71
2016,3,23,13,15,580.0,287.0,5.65,27.0,785.5,810.27,611.05
2016,3,23,13,30,859.0,146.0,5.5,27.0,880.0,921.49,690.9
2016,3,23,13,45,490.0,278.0,5.4,27.0,695.0,731.48,552.92
2016,3,23,14,0,121.0,410.0,5.3,27.0,510.0,528.4,396.27
2016,3,23,14,15,116.0,394.0,5.15,27.0,487.5,509.66,383.5
2016,3,23,14,30,111.0,378.0,5.0,27.0,465.0,482.95,364.39
2016,3,23,14,45,166.5,360.5,4.9,27.0,484.0,521.06,394.58
2016,3,23,15,0,222.0,343.0,4.8,27.0,503.0,549.38,417.34
2016,3,23,15,15,501.0,235.0,4.65,26.5,566.0,677.97,519.78
2016,3,23,15,30,780.0,127.0,4.5,26.0,629.0,775.96,595.25
2016,3,23,15,45,754.5,124.5,4.4,26.0,580.0,736.5,567.76
2016,3,23,16,0,729.0,122.0,4.3,26.0,531.0,693.28,538.16
2016,3,23,16,15,700.5,116.5,4.05,25.5,478.5,643.77,503.44
2016,3,23,16,30,672.0,111.0,3.8,25.0,426.0,594.01,467.42
2016,3,23,16,45,628.5,105.0,3.6,25.0,370.5,534.2,422.14
2016,3,23,17,0,585.0,99.0,3.4,25.0,315.0,476.01,377.06
2016,3,23,17,15,527.5,89.5,3.2,24.0,259.5,408.3,324.73
2016,3,23,17,30,470.0,80.0,3.0,23.0,204.0,342.36,271.94
2016,3,23,17,45,383.0,67.0,2.8,22.5,152.0,266.37,208.96
2016,3,23,18,0,296.0,54.0,2.6,22.0,100.0,198.59,151.29
2016,3,23,18,15,148.0,36.0,2.85,21.5,59.0,111.75,77.69
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,18.49,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.85,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,12.17,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,24.49,15.28
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,30.88,21.93
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,36.85,27.71
2016,3,24,7,45,637.0,58.5,6.7,10.5,232.5,50.63,29.66
2016,3,24,8,0,711.0,64.0,6.9,11.0,292.0,102.16,55.12
2016,3,24,8,15,752.5,68.5,6.9,11.5,351.5,153.25,91.89
2016,3,24,8,30,794.0,73.0,6.9,12.0,411.0,208.75,138.58
2016,3,24,8,45,824.0,76.5,6.95,12.5,468.0,264.67,188.99
2016,3,24,9,0,854.0,80.0,7.0,13.0,525.0,323.13,242.33
2016,3,24,9,15,874.5,83.0,6.95,13.5,578.0,383.97,297.31
2016,3,24,9,30,895.0,86.0,6.9,14.0,631.0,441.62,348.6
2016,3,24,9,45,913.0,87.5,6.85,14.5,679.5,497.36,397.11
2016,3,24,10,0,931.0,89.0,6.8,15.0,728.0,553.15,444.24
2016,3,24,10,15,942.5,91.0,6.75,15.5,769.0,605.56,487.39
2016,3,24,10,30,954.0,93.0,6.7,16.0,810.0,656.87,528.43
2016,3,24,10,45,965.0,93.0,6.65,16.5,844.0,704.65,565.72
2016,3,24,11,0,976.0,93.0,6.6,17.0,878.0,750.76,600.17
2016,3,24,11,15,981.5,94.0,6.5,17.0,903.0,791.98,629.85
2016,3,24,11,30,987.0,95.0,6.4,17.0,928.0,830.69,657.45
2016,3,24,11,45,989.5,96.0,6.35,17.5,944.0,864.39,680.07
2016,3,24,12,0,992.0,97.0,6.3,18.0,960.0,895.06,700.33
2016,3,24,12,15,993.5,97.5,6.2,18.0,967.0,921.27,718.39
2016,3,24,12,30,995.0,98.0,6.1,18.0,974.0,944.14,734.04
2016,3,24,12,45,994.5,97.5,6.1,18.5,971.5,960.86,744.44
2016,3,24,13,0,994.0,97.0,6.1,19.0,969.0,973.99,752.39
2016,3,24,13,15,992.0,96.5,6.0,19.0,957.5,982.14,757.8
2016,3,24,13,30,990.0,96.0,5.9,19.0,946.0,986.58,760.74
2016,3,24,13,45,985.5,95.5,5.85,19.0,925.0,985.07,759.95
2016,3,24,14,0,981.0,95.0,5.8,19.0,904.0,979.86,756.73
2016,3,24,14,15,975.0,94.0,5.7,19.0,875.0,969.15,749.48
2016,3,24,14,30,969.0,93.0,5.6,19.0,846.0,954.89,739.88
2016,3,24,14,45,957.5,92.5,5.55,19.0,808.5,932.95,725.29
2016,3,24,15,0,946.0,92.0,5.5,19.0,771.0,907.88,708.57
2016,3,24,15,15,934.0,90.0,5.35,19.0,727.0,877.81,687.72
2016,3,24,15,30,922.0,88.0,5.2,19.0,683.0,844.99,664.94
2016,3,24,15,45,907.0,84.5,5.1,19.0,633.0,805.65,637.62
2016,3,24,16,0,892.0,81.0,5.0,19.0,583.0,764.17,608.59
2016,3,24,16,15,868.5,78.0,4.65,18.5,528.0,715.33,573.77
2016,3,24,16,30,845.0,75.0,4.3,18.0,473.0,669.7,540.97
2016,3,24,16,45,814.0,70.5,3.95,18.0,414.5,612.58,496.82
2016,3,24,17,0,783.0,66.0,3.6,18.0,356.0,555.74,451.46
2016,3,24,17,15,733.5,60.5,3.15,17.0,296.0,488.13,397.59
2016,3,24,17,30,684.0,55.0,2.7,16.0,236.0,423.22,343.77
2016,3,24,17,45,603.5,47.5,2.3,15.0,178.5,344.94,277.23
2016,3,24,18,0,523.0,40.0,1.9,14.0,121.0,276.89,216.68
2016,3,24,18,15,372.0,28.0,1.85,13.5,73.0,183.21,132.82
2016,3,24,18,30,221.0,16.0,1.8,13.0,25.0,95.43,0.0
2016,3,24,18,45,110.5,8.0,1.75,12.5,12.5,7.86,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,195.5,16.0,0.95,7.5,37.0,12.0,0.0
2016,3,25,7,0,391.0,32.0,1.0,8.0,74.0,24.23,15.45
2016,3,25,7,15,495.0,42.0,0.9,8.5,128.5,30.19,21.6
2016,3,25,7,30,599.0,52.0,0.8,9.0,183.0,35.76,26.97
2016,3,25,7,45,658.0,59.5,0.75,10.0,242.0,54.89,31.24
2016,3,25,8,0,717.0,67.0,0.7,11.0,301.0,108.55,59.42
2016,3,25,8,15,756.0,72.0,1.05,12.0,359.5,160.22,96.66
2016,3,25,8,30,795.0,77.0,1.4,13.0,418.0,216.03,142.86
2016,3,25,8,45,820.0,81.5,1.8,14.0,474.0,271.75,191.9
2016,3,25,9,0,845.0,86.0,2.2,15.0,530.0,329.47,242.92
2016,3,25,9,15,864.0,89.5,2.15,15.5,582.0,385.89,292.2
2016,3,25,9,30,883.0,93.0,2.1,16.0,634.0,446.75,343.42
2016,3,25,9,45,894.5,96.5,2.05,17.0,679.5,500.78,387.11
2016,3,25,10,0,906.0,100.0,2.0,18.0,725.0,554.25,428.61
2016,3,25,10,15,916.5,102.0,1.95,18.0,765.0,605.02,468.23
2016,3,25,10,30,927.0,104.0,1.9,18.0,805.0,654.64,505.8
2016,3,25,10,45,931.5,107.5,1.85,18.5,836.5,700.42,538.44
2016,3,25,11,0,936.0,111.0,1.8,19.0,868.0,744.13,568.52
2016,3,25,11,15,941.0,112.0,1.75,19.0,891.5,783.62,594.36
2016,3,25,11,30,946.0,113.0,1.7,19.0,915.0,820.68,618.25
2016,3,25,11,45,945.0,116.5,1.7,19.5,929.5,852.86,637.93
2016,3,25,12,0,944.0,120.0,1.7,20.0,944.0,881.99,655.46
2016,3,25,12,15,944.5,120.0,1.7,20.0,949.5,905.87,670.71
2016,3,25,12,30,945.0,120.0,1.7,20.0,955.0,926.54,683.93
2016,3,25,12,45,939.0,123.0,1.75,20.5,950.5,941.23,692.63
2016,3,25,13,0,933.0,126.0,1.8,21.0,946.0,952.44,699.2
2016,3,25,13,15,749.0,225.0,1.9,21.0,878.5,904.01,668.73
2016,3,25,13,30,565.0,324.0,2.0,21.0,811.0,844.48,626.29
2016,3,25,13,45,736.5,225.0,2.1,21.5,844.0,904.1,671.65
2016,3,25,14,0,908.0,126.0,2.2,22.0,877.0,949.54,701.51
2016,3,25,14,15,899.5,124.5,2.25,22.0,847.5,936.72,693.95
2016,3,25,14,30,891.0,123.0,2.3,22.0,818.0,920.65,684.91
2016,3,25,14,45,880.5,120.5,2.4,22.0,781.0,898.67,672.42
2016,3,25,15,0,870.0,118.0,2.5,22.0,744.0,878.54,661.17
2016,3,25,15,15,855.5,115.0,2.55,21.5,700.5,847.02,642.9
2016,3,25,15,30,841.0,112.0,2.6,21.0,657.0,813.07,622.8
2016,3,25,15,45,821.0,108.5,2.65,21.0,607.5,772.06,596.26
2016,3,25,16,0,801.0,105.0,2.7,21.0,558.0,729.42,568.23
2016,3,25,16,15,775.0,100.5,2.45,20.5,504.0,680.01,534.31
2016,3,25,16,30,749.0,96.0,2.2,20.0,450.0,632.59,500.48
2016,3,25,16,45,713.5,89.5,2.0,20.0,393.5,574.11,456.31
2016,3,25,17,0,678.0,83.0,1.8,20.0,337.0,516.51,411.78
2016,3,25,17,15,624.5,75.5,1.65,18.5,279.0,449.03,360.56
2016,3,25,17,30,571.0,68.0,1.5,17.0,221.0,384.87,309.63
2016,3,25,17,45,487.5,58.0,1.4,16.0,166.0,307.8,245.8
2016,3,25,18,0,404.0,48.0,1.3,15.0,111.0,237.95,185.66
2016,3,25,18,15,269.0,32.5,1.3,14.5,67.0,151.88,110.2
2016,3,25,18,30,134.0,17.0,1.3,14.0,23.0,69.39,0.0
2016,3,25,18,45,67.0,8.5,1.35,14.0,11.5,25.68,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,101.5,21.5,0.75,10.5,33.0,16.77,1.54
2016,3,26,7,0,203.0,43.0,0.8,11.0,66.0,33.2,23.11
2016,3,26,7,15,299.5,60.0,0.95,11.5,116.0,45.11,34.6
2016,3,26,7,30,396.0,77.0,1.1,12.0,166.0,56.37,45.05
2016,3,26,7,45,198.0,93.5,1.25,13.0,138.0,79.37,58.52
2016,3,26,8,0,0.0,110.0,1.4,14.0,110.0,102.06,81.04
2016,3,26,8,15,24.5,142.0,1.55,14.5,153.0,134.42,106.47
2016,3,26,8,30,49.0,174.0,1.7,15.0,196.0,165.12,130.17
2016,3,26,8,45,384.0,148.5,1.85,16.0,350.0,220.73,163.97
2016,3,26,9,0,719.0,123.0,2.0,17.0,504.0,323.83,239.9
2016,3,26,9,15,743.0,127.5,1.95,17.5,554.5,376.62,284.61
2016,3,26,9,30,767.0,132.0,1.9,18.0,605.0,430.95,329.56
2016,3,26,9,45,447.5,232.5,1.9,18.5,513.5,413.14,319.0
2016,3,26,10,0,128.0,333.0,1.9,19.0,422.0,368.31,284.01
2016,3,26,10,15,129.0,352.0,1.9,19.5,446.0,394.58,303.29
2016,3,26,10,30,130.0,371.0,1.9,20.0,470.0,420.85,321.89
2016,3,26,10,45,238.0,373.0,1.9,20.5,563.0,500.99,381.56
2016,3,26,11,0,346.0,375.0,1.9,21.0,656.0,587.11,444.05
2016,3,26,11,15,375.5,374.0,1.9,21.0,687.0,623.48,469.89
2016,3,26,11,30,405.0,373.0,1.9,21.0,718.0,660.75,496.47
2016,3,26,11,45,482.0,355.0,1.95,21.5,772.0,719.93,538.41
2016,3,26,12,0,559.0,337.0,2.0,22.0,826.0,782.32,581.68
2016,3,26,12,15,559.5,340.0,2.05,22.0,833.0,802.6,595.36
2016,3,26,12,30,560.0,343.0,2.1,22.0,840.0,821.03,608.14
2016,3,26,12,45,716.0,248.5,2.15,22.5,881.5,878.1,650.66
2016,3,26,13,0,872.0,154.0,2.2,23.0,923.0,932.58,685.85
2016,3,26,13,15,869.0,153.0,2.2,23.0,911.5,939.0,689.79
2016,3,26,13,30,866.0,152.0,2.2,23.0,900.0,942.11,692.19
2016,3,26,13,45,698.0,234.0,2.25,23.0,828.0,880.81,652.62
2016,3,26,14,0,530.0,316.0,2.3,23.0,756.0,813.12,603.73
2016,3,26,14,15,529.5,301.5,2.25,23.0,728.5,797.72,594.53
2016,3,26,14,30,529.0,287.0,2.2,23.0,701.0,779.99,583.3
2016,3,26,14,45,505.5,279.0,2.15,23.0,660.5,746.74,560.83
2016,3,26,15,0,482.0,271.0,2.1,23.0,620.0,712.11,537.4
2016,3,26,15,15,429.0,271.5,2.05,23.0,568.5,660.78,501.27
2016,3,26,15,30,376.0,272.0,2.0,23.0,517.0,602.64,460.1
2016,3,26,15,45,380.5,248.0,1.95,23.0,480.0,571.97,439.72
2016,3,26,16,0,385.0,224.0,1.9,23.0,443.0,539.46,417.52
2016,3,26,16,15,293.5,214.5,1.7,22.5,372.0,452.43,352.75
2016,3,26,16,30,202.0,205.0,1.5,22.0,301.0,363.01,285.03
2016,3,26,16,45,187.5,182.0,1.35,21.5,262.5,322.37,254.95
2016,3,26,17,0,173.0,159.0,1.2,21.0,224.0,282.27,224.32
2016,3,26,17,15,158.0,133.5,1.1,20.0,185.5,239.51,191.25
2016,3,26,17,30,143.0,108.0,1.0,19.0,147.0,197.45,157.62
2016,3,26,17,45,115.0,83.5,0.95,18.5,110.0,151.37,119.32
2016,3,26,18,0,87.0,59.0,0.9,18.0,73.0,107.24,81.83
2016,3,26,18,15,43.5,37.0,0.9,17.5,44.0,62.74,43.41
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,14.48,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,7.37,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,94.5,22.5,2.15,15.5,33.5,18.92,4.48
2016,3,27,7,0,189.0,45.0,2.6,16.0,67.0,34.71,23.95
2016,3,27,7,15,283.0,62.5,2.85,16.5,116.5,46.95,35.48
2016,3,27,7,30,377.0,80.0,3.1,17.0,166.0,58.52,46.02
2016,3,27,7,45,437.0,94.0,3.4,17.5,220.5,83.09,55.12
2016,3,27,8,0,497.0,108.0,3.7,18.0,275.0,127.19,80.89
2016,3,27,8,15,544.0,118.0,3.9,18.5,331.0,172.86,114.16
2016,3,27,8,30,591.0,128.0,4.1,19.0,387.0,223.36,154.87
2016,3,27,8,45,376.5,183.5,4.35,19.5,356.0,254.5,189.85
2016,3,27,9,0,162.0,239.0,4.6,20.0,325.0,261.15,201.95
2016,3,27,9,15,81.5,203.5,4.8,20.0,247.0,217.33,169.23
2016,3,27,9,30,1.0,168.0,5.0,20.0,169.0,160.56,124.65
2016,3,27,9,45,49.0,247.0,5.2,20.0,281.5,251.98,196.9
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,350.52,273.53
2016,3,27,10,15,444.0,246.0,5.45,20.0,582.0,472.79,371.71
2016,3,27,10,30,791.0,166.0,5.5,20.0,770.0,634.5,499.03
2016,3,27,10,45,807.0,165.5,5.6,20.5,803.5,679.05,532.53
2016,3,27,11,0,823.0,165.0,5.7,21.0,837.0,722.83,565.23
2016,3,27,11,15,830.5,166.5,5.65,21.0,860.5,761.27,593.9
2016,3,27,11,30,838.0,168.0,5.6,21.0,884.0,797.85,619.92
2016,3,27,11,45,865.0,155.0,5.6,21.0,905.5,833.89,645.28
2016,3,27,12,0,892.0,142.0,5.6,21.0,927.0,867.16,668.57
2016,3,27,12,15,894.0,142.5,5.5,21.0,933.5,891.6,684.99
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,913.09,699.35
2016,3,27,12,45,901.5,139.0,5.35,21.5,939.0,930.22,709.58
2016,3,27,13,0,907.0,135.0,5.3,22.0,938.0,944.22,717.66
2016,3,27,13,15,904.5,134.0,5.2,22.0,926.5,950.76,721.75
2016,3,27,13,30,902.0,133.0,5.1,22.0,915.0,953.91,723.64
2016,3,27,13,45,902.5,129.0,5.1,22.0,896.0,953.32,723.8
2016,3,27,14,0,903.0,125.0,5.1,22.0,877.0,949.28,721.74
2016,3,27,14,15,896.0,123.5,5.05,22.0,848.5,937.64,714.22
2016,3,27,14,30,889.0,122.0,5.0,22.0,820.0,922.75,704.61
2016,3,27,14,45,883.0,117.5,4.95,22.0,784.5,902.41,691.32
2016,3,27,15,0,877.0,113.0,4.9,22.0,749.0,878.96,675.95
2016,3,27,15,15,863.5,110.0,4.85,22.0,706.0,852.65,658.6
2016,3,27,15,30,850.0,107.0,4.8,22.0,663.0,819.11,636.12
2016,3,27,15,45,835.5,102.5,4.75,22.0,614.5,780.85,610.16
2016,3,27,16,0,821.0,98.0,4.7,22.0,566.0,740.61,582.58
2016,3,27,16,15,796.0,94.0,4.45,21.5,512.0,691.61,548.41
2016,3,27,16,30,771.0,90.0,4.2,21.0,458.0,641.88,513.2
2016,3,27,16,45,739.0,84.0,4.0,20.5,401.5,584.98,470.68
2016,3,27,17,0,707.0,78.0,3.8,20.0,345.0,531.19,429.23
2016,3,27,17,15,656.0,71.0,3.35,19.0,287.0,464.14,376.26
2016,3,27,17,30,605.0,64.0,2.9,18.0,229.0,400.18,323.83
2016,3,27,17,45,527.5,54.5,2.5,17.0,173.5,324.52,260.17
2016,3,27,18,0,450.0,45.0,2.1,16.0,118.0,255.55,199.97
2016,3,27,18,15,225.0,36.0,2.05,15.5,72.5,140.08,102.52
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,30.86,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,13.27,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.5,18.5,2.9,8.5,40.5,13.75,3.1
2016,3,28,7,0,367.0,37.0,3.1,9.0,81.0,28.13,19.07
2016,3,28,7,15,465.0,47.5,3.15,10.0,135.0,34.28,25.18
2016,3,28,7,30,563.0,58.0,3.2,11.0,189.0,40.04,30.58
2016,3,28,7,45,621.5,66.0,3.3,12.0,247.0,68.08,38.13
2016,3,28,8,0,680.0,74.0,3.4,13.0,305.0,117.31,66.23
2016,3,28,8,15,720.0,79.5,3.45,13.5,363.0,168.2,104.85
2016,3,28,8,30,760.0,85.0,3.5,14.0,421.0,226.52,154.12
2016,3,28,8,45,786.0,90.0,3.55,15.0,476.5,281.23,202.34
2016,3,28,9,0,812.0,95.0,3.6,16.0,532.0,338.08,252.25
2016,3,28,9,15,832.5,98.5,3.45,16.5,583.0,393.42,300.5
2016,3,28,9,30,853.0,102.0,3.3,17.0,634.0,449.77,348.17
2016,3,28,9,45,866.0,105.5,3.2,17.5,680.0,503.28,392.26
2016,3,28,10,0,879.0,109.0,3.1,18.0,726.0,559.44,436.71
2016,3,28,10,15,890.0,111.0,3.0,18.5,765.0,609.24,475.02
2016,3,28,10,30,901.0,113.0,2.9,19.0,804.0,657.99,511.27
2016,3,28,10,45,906.5,116.0,2.85,19.5,835.0,702.78,543.68
2016,3,28,11,0,912.0,119.0,2.8,20.0,866.0,745.64,573.5
2016,3,28,11,15,917.0,120.0,2.7,20.0,889.5,784.15,599.06
2016,3,28,11,30,922.0,121.0,2.6,20.0,913.0,820.31,622.68
2016,3,28,11,45,922.5,123.5,2.55,20.5,927.0,851.82,641.99
2016,3,28,12,0,923.0,126.0,2.5,21.0,941.0,880.43,659.17
2016,3,28,12,15,923.5,126.5,2.45,21.0,946.5,904.13,674.21
2016,3,28,12,30,924.0,127.0,2.4,21.0,952.0,924.71,687.19
2016,3,28,12,45,919.0,129.0,2.35,21.5,947.5,938.73,694.52
2016,3,28,13,0,914.0,131.0,2.3,22.0,943.0,949.35,699.71
2016,3,28,13,15,910.5,130.0,2.2,22.0,930.5,954.94,702.55
2016,3,28,13,30,907.0,129.0,2.1,22.0,918.0,957.1,703.26
2016,3,28,13,45,897.0,130.5,2.05,22.5,895.5,952.48,698.9
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,944.54,692.58
2016,3,28,14,15,879.0,130.0,1.95,23.0,844.0,931.56,684.48
2016,3,28,14,30,871.0,128.0,1.9,23.0,815.0,915.4,674.47
2016,3,28,14,45,858.0,126.5,1.9,23.0,777.5,897.26,663.82
2016,3,28,15,0,845.0,125.0,1.9,23.0,740.0,871.5,648.17
2016,3,28,15,15,830.0,122.0,1.9,23.0,696.5,839.83,628.59
2016,3,28,15,30,815.0,119.0,1.9,23.0,653.0,805.83,607.37
2016,3,28,15,45,794.0,115.5,1.95,23.0,604.0,764.47,581.3
2016,3,28,16,0,773.0,112.0,2.0,23.0,555.0,721.61,553.81
2016,3,28,16,15,746.0,107.0,1.9,22.5,501.5,674.3,522.69
2016,3,28,16,30,719.0,102.0,1.8,22.0,448.0,623.98,487.84
2016,3,28,16,45,681.5,96.0,1.75,21.5,391.5,565.62,445.95
2016,3,28,17,0,644.0,90.0,1.7,21.0,335.0,508.38,403.55
2016,3,28,17,15,591.5,82.0,1.55,20.0,278.5,441.94,352.82
2016,3,28,17,30,539.0,74.0,1.4,19.0,222.0,378.76,302.63
2016,3,28,17,45,459.0,63.0,1.25,18.0,168.0,303.09,240.6
2016,3,28,18,0,379.0,52.0,1.1,17.0,114.0,234.29,182.1
2016,3,28,18,15,255.5,35.5,1.1,16.5,70.0,150.78,110.24
2016,3,28,18,30,132.0,19.0,1.1,16.0,26.0,73.18,9.27
2016,3,28,18,45,66.0,9.5,1.15,15.5,13.0,26.75,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,124.0,23.0,1.6,14.0,38.5,17.75,6.51
2016,3,29,7,0,248.0,46.0,1.9,15.0,77.0,35.24,24.77
2016,3,29,7,15,339.5,61.0,2.05,15.5,127.5,45.4,34.39
2016,3,29,7,30,431.0,76.0,2.2,16.0,178.0,55.0,43.17
2016,3,29,7,45,495.5,86.5,2.4,17.0,233.5,83.8,52.4
2016,3,29,8,0,560.0,97.0,2.6,18.0,289.0,128.66,78.76
2016,3,29,8,15,280.0,96.0,2.65,18.5,192.0,119.23,81.52
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,91.25,70.11
2016,3,29,8,45,0.0,95.5,2.75,19.5,95.5,92.03,70.38
2016,3,29,9,0,0.0,96.0,2.8,20.0,96.0,92.69,70.51
2016,3,29,9,15,0.0,90.0,2.8,20.5,90.0,87.09,65.59
2016,3,29,9,30,0.0,84.0,2.8,21.0,84.0,81.29,60.57
2016,3,29,9,45,0.0,103.5,2.85,21.5,103.5,100.05,75.31
2016,3,29,10,0,0.0,123.0,2.9,22.0,123.0,118.64,89.72
2016,3,29,10,15,2.5,156.0,2.9,22.0,158.5,151.46,115.4
2016,3,29,10,30,5.0,189.0,2.9,22.0,194.0,184.54,140.98
2016,3,29,10,45,3.0,168.0,2.95,22.5,171.0,163.79,124.28
2016,3,29,11,0,1.0,147.0,3.0,23.0,148.0,142.63,107.39
2016,3,29,11,15,0.5,138.5,3.0,23.0,139.0,134.25,100.75
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,125.79,94.04
2016,3,29,11,45,1.0,141.0,3.05,23.5,142.0,137.27,102.76
2016,3,29,12,0,2.0,152.0,3.1,24.0,154.0,148.84,111.49
2016,3,29,12,15,2.5,155.5,3.1,24.0,158.0,152.81,114.52
2016,3,29,12,30,3.0,159.0,3.1,24.0,162.0,156.8,117.6
2016,3,29,12,45,3.0,158.5,3.15,24.5,161.5,156.48,117.13
2016,3,29,13,0,3.0,158.0,3.2,25.0,161.0,156.14,116.67
2016,3,29,13,15,3.0,158.0,3.2,25.0,161.0,156.27,116.83
2016,3,29,13,30,3.0,158.0,3.2,25.0,161.0,156.39,116.99
2016,3,29,13,45,2.0,152.0,3.25,25.5,154.0,149.69,111.66
2016,3,29,14,0,1.0,146.0,3.3,26.0,147.0,142.96,106.34
2016,3,29,14,15,0.5,132.5,3.35,26.0,133.0,129.29,95.91
2016,3,29,14,30,0.0,119.0,3.4,26.0,119.0,115.6,85.43
2016,3,29,14,45,0.0,105.5,3.45,26.0,105.5,102.34,75.25
2016,3,29,15,0,0.0,92.0,3.5,26.0,92.0,89.09,65.03
2016,3,29,15,15,0.0,76.0,3.55,26.0,76.0,73.56,52.95
2016,3,29,15,30,0.0,60.0,3.6,26.0,60.0,58.04,40.79
2016,3,29,15,45,5.0,126.5,3.65,26.0,129.0,127.33,95.99
2016,3,29,16,0,10.0,193.0,3.7,26.0,198.0,199.68,152.91
2016,3,29,16,15,5.0,163.5,3.65,25.5,166.0,165.9,127.01
2016,3,29,16,30,0.0,134.0,3.6,25.0,134.0,132.38,101.06
2016,3,29,16,45,0.0,117.0,3.55,24.5,117.0,115.48,88.15
2016,3,29,17,0,0.0,100.0,3.5,24.0,100.0,98.55,74.96
2016,3,29,17,15,0.0,83.0,3.35,23.5,83.0,81.56,61.46
2016,3,29,17,30,0.0,66.0,3.2,23.0,66.0,64.5,47.63
2016,3,29,17,45,0.0,49.5,3.1,22.5,49.5,47.89,33.89
2016,3,29,18,0,0.0,33.0,3.0,22.0,33.0,31.86,20.42
2016,3,29,18,15,0.0,20.5,3.1,21.5,20.5,19.78,10.0
2016,3,29,18,30,0.0,8.0,3.2,21.0,8.0,7.71,0.0
2016,3,29,18,45,0.0,4.0,3.3,21.0,4.0,3.93,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,2.5,3.7,20.0,2.5,2.41,0.0
2016,3,30,7,0,0.0,5.0,3.7,20.0,5.0,4.82,0.0
2016,3,30,7,15,0.0,9.0,3.75,20.0,9.0,8.67,1.9
2016,3,30,7,30,0.0,13.0,3.8,20.0,13.0,12.53,5.36
2016,3,30,7,45,0.0,17.0,3.85,20.5,17.0,16.4,8.1
2016,3,30,8,0,0.0,21.0,3.9,21.0,21.0,20.26,11.29
2016,3,30,8,15,0.0,45.5,3.95,21.0,45.5,43.95,30.91
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,67.67,50.32
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,73.01,54.48
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,78.35,58.61
2016,3,30,9,15,0.0,96.0,4.35,21.0,96.0,92.81,70.12
2016,3,30,9,30,0.0,111.0,4.6,21.0,111.0,107.07,81.37
2016,3,30,9,45,0.0,99.0,4.9,21.5,99.0,95.77,71.92
2016,3,30,10,0,0.0,87.0,5.2,22.0,87.0,84.23,62.37
2016,3,30,10,15,0.0,104.0,5.35,22.0,104.0,100.6,75.3
2016,3,30,10,30,0.0,121.0,5.5,22.0,121.0,116.9,88.09
2016,3,30,10,45,3.5,159.5,5.65,22.5,163.0,156.05,118.7
2016,3,30,11,0,7.0,198.0,5.8,23.0,205.0,195.51,149.16
2016,3,30,11,15,7.5,199.5,5.8,23.0,207.0,197.84,150.78
2016,3,30,11,30,8.0,201.0,5.8,23.0,209.0,200.17,152.47
2016,3,30,11,45,7.5,195.5,5.8,23.5,203.5,194.97,148.04
2016,3,30,12,0,7.0,190.0,5.8,24.0,198.0,189.68,143.58
2016,3,30,12,15,8.5,207.0,5.7,24.0,216.0,207.78,157.53
2016,3,30,12,30,10.0,224.0,5.6,24.0,234.0,226.0,171.52
2016,3,30,12,45,15.5,275.0,5.6,24.5,289.5,281.06,213.27
2016,3,30,13,0,21.0,326.0,5.6,25.0,345.0,336.71,254.84
2016,3,30,13,15,42.0,368.5,5.5,25.0,406.0,403.63,305.37
2016,3,30,13,30,63.0,411.0,5.4,25.0,467.0,467.99,353.36
2016,3,30,13,45,81.5,412.5,5.3,25.0,483.0,488.83,369.29
2016,3,30,14,0,100.0,414.0,5.2,25.0,499.0,509.48,385.19
2016,3,30,14,15,74.5,382.0,5.1,25.0,444.0,454.81,344.61
2016,3,30,14,30,49.0,350.0,5.0,25.0,389.0,399.83,303.62
2016,3,30,14,45,113.5,353.5,4.95,25.5,438.5,469.93,357.81
2016,3,30,15,0,178.0,357.0,4.9,26.0,488.0,530.37,403.76
2016,3,30,15,15,261.0,321.0,4.7,25.5,500.0,568.98,435.63
2016,3,30,15,30,344.0,285.0,4.5,25.0,512.0,594.24,457.73
2016,3,30,15,45,225.0,273.0,4.3,25.0,417.0,471.25,364.73
2016,3,30,16,0,106.0,261.0,4.1,25.0,322.0,354.76,274.91
2016,3,30,16,15,122.5,236.5,3.8,24.5,301.0,346.81,270.77
2016,3,30,16,30,139.0,212.0,3.5,24.0,280.0,328.86,258.53
2016,3,30,16,45,133.5,187.0,3.25,24.0,246.0,294.12,232.02
2016,3,30,17,0,128.0,162.0,3.0,24.0,212.0,259.27,205.02
2016,3,30,17,15,345.0,116.0,2.65,23.5,219.0,340.49,271.72
2016,3,30,17,30,562.0,70.0,2.3,23.0,226.0,388.47,308.49
2016,3,30,17,45,491.0,59.5,2.0,22.5,173.0,316.23,248.33
2016,3,30,18,0,420.0,49.0,1.7,22.0,120.0,250.05,191.8
2016,3,30,18,15,292.0,35.0,1.7,21.5,75.0,165.77,120.25
2016,3,30,18,30,164.0,21.0,1.7,21.0,30.0,87.28,24.81
2016,3,30,18,45,82.0,10.5,1.7,20.5,15.0,32.22,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,8.5,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,17.0,8.0,1.7,17.0,9.0,7.86,0.0
2016,3,31,6,45,125.0,29.0,2.0,17.5,45.0,22.52,11.29
2016,3,31,7,0,233.0,50.0,2.3,18.0,81.0,38.21,27.15
2016,3,31,7,15,323.0,66.0,2.4,18.5,132.0,49.04,37.19
2016,3,31,7,30,413.0,82.0,2.5,19.0,183.0,59.26,46.39
2016,3,31,7,45,498.0,88.0,2.65,19.5,241.5,89.69,54.83
2016,3,31,8,0,583.0,94.0,2.8,20.0,300.0,133.41,80.51
2016,3,31,8,15,627.5,101.0,2.95,20.5,357.0,181.17,116.64
2016,3,31,8,30,672.0,108.0,3.1,21.0,414.0,233.76,159.86
2016,3,31,8,45,722.0,107.0,3.3,22.0,472.5,285.46,203.26
2016,3,31,9,0,772.0,106.0,3.5,23.0,531.0,345.17,253.07
2016,3,31,9,15,795.5,110.0,3.55,23.5,583.0,400.11,299.36
2016,3,31,9,30,819.0,114.0,3.6,24.0,635.0,456.43,345.54
2016,3,31,9,45,851.0,110.0,3.65,24.5,685.0,510.67,389.02
2016,3,31,10,0,883.0,106.0,3.7,25.0,735.0,569.4,434.56
2016,3,31,10,15,895.5,108.0,3.7,25.5,775.5,620.16,472.85
2016,3,31,10,30,908.0,110.0,3.7,26.0,816.0,669.98,509.37
2016,3,31,10,45,924.5,107.5,3.7,26.5,851.0,717.13,543.13
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,763.1,573.86
2016,3,31,11,15,947.0,106.0,3.7,27.0,910.5,803.12,600.59
2016,3,31,11,30,953.0,107.0,3.7,27.0,935.0,840.77,625.53
2016,3,31,11,45,958.0,107.0,3.7,27.5,951.0,874.1,646.14
2016,3,31,12,0,963.0,107.0,3.7,28.0,967.0,904.64,664.75
2016,3,31,12,15,964.5,107.5,3.7,28.0,973.5,929.73,680.99
2016,3,31,12,30,966.0,108.0,3.7,28.0,980.0,951.61,695.17
2016,3,31,12,45,967.5,107.0,3.7,28.0,977.5,968.68,706.27
2016,3,31,13,0,969.0,106.0,3.7,28.0,975.0,982.31,715.25
2016,3,31,13,15,966.5,105.5,3.7,28.0,963.0,989.3,720.01
2016,3,31,13,30,964.0,105.0,3.7,28.0,951.0,992.68,722.61
2016,3,31,13,45,961.5,103.0,3.7,28.0,930.5,990.89,722.01
2016,3,31,14,0,959.0,101.0,3.7,28.0,910.0,985.48,719.21
2016,3,31,14,15,953.0,99.5,3.65,28.0,880.5,973.82,712.16
2016,3,31,14,30,947.0,98.0,3.6,28.0,851.0,958.7,702.99
2016,3,31,14,45,935.5,97.5,3.6,28.0,813.5,936.43,689.53
2016,3,31,15,0,924.0,97.0,3.6,28.0,776.0,911.14,674.13
2016,3,31,15,15,912.0,95.0,3.5,27.5,732.5,880.94,656.18
2016,3,31,15,30,900.0,93.0,3.4,27.0,689.0,848.11,636.37
2016,3,31,15,45,884.5,89.5,3.3,27.0,639.5,808.4,610.46
2016,3,31,16,0,869.0,86.0,3.2,27.0,590.0,766.7,583.02
2016,3,31,16,15,846.0,82.5,2.95,26.5,535.0,722.21,553.72
2016,3,31,16,30,823.0,79.0,2.7,26.0,480.0,672.26,520.09
2016,3,31,16,45,791.5,75.0,2.45,25.5,422.0,615.54,479.95
2016,3,31,17,0,760.0,71.0,2.2,25.0,364.0,559.22,438.1
2016,3,31,17,15,711.5,65.0,2.1,23.5,305.0,491.69,388.44
2016,3,31,17,30,663.0,59.0,2.0,22.0,246.0,426.85,338.43
2016,3,31,17,45,572.0,52.5,1.9,21.0,187.5,347.46,273.96
2016,3,31,18,0,481.0,46.0,1.8,20.0,129.0,273.42,211.48
2016,3,31,18,15,344.5,33.5,1.9,19.5,81.0,184.25,135.33
2016,3,31,18,30,208.0,21.0,2.0,19.0,33.0,103.08,36.56
2016,3,31,18,45,104.0,10.5,2.15,18.5,16.5,38.28,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,6.88,0.0
2016,4,1,6,45,27.0,28.5,4.3,12.5,32.5,26.35,15.17
2016,4,1,7,0,54.0,50.0,4.4,13.0,58.0,42.86,31.86
2016,4,1,7,15,80.0,75.0,4.75,13.5,92.5,62.46,49.88
2016,4,1,7,30,106.0,100.0,5.1,14.0,127.0,81.38,66.99
2016,4,1,7,45,127.5,122.5,5.45,15.0,163.0,108.64,82.5
2016,4,1,8,0,149.0,145.0,5.8,16.0,199.0,139.32,105.2
2016,4,1,8,15,143.0,171.5,6.0,16.0,230.0,171.02,131.4
2016,4,1,8,30,137.0,198.0,6.2,16.0,261.0,202.27,157.66
2016,4,1,8,45,395.0,177.0,6.45,16.5,389.5,258.57,196.68
2016,4,1,9,0,653.0,156.0,6.7,17.0,518.0,349.75,267.48
2016,4,1,9,15,502.5,213.0,6.6,17.0,507.0,378.33,295.88
2016,4,1,9,30,352.0,270.0,6.5,17.0,496.0,393.87,311.06
2016,4,1,9,45,347.0,297.0,6.4,17.5,533.0,435.29,343.96
2016,4,1,10,0,342.0,324.0,6.3,18.0,570.0,475.93,375.33
2016,4,1,10,15,171.5,237.5,6.2,18.0,360.5,318.08,251.99
2016,4,1,10,30,1.0,151.0,6.1,18.0,151.0,146.14,112.83
2016,4,1,10,45,0.5,89.0,6.05,18.0,89.0,86.56,64.86
2016,4,1,11,0,0.0,27.0,6.0,18.0,27.0,26.14,15.71
2016,4,1,11,15,0.0,48.5,6.05,18.0,48.5,46.98,32.67
2016,4,1,11,30,0.0,70.0,6.1,18.0,70.0,67.84,49.53
2016,4,1,11,45,0.0,71.0,6.15,18.0,71.0,68.82,50.27
2016,4,1,12,0,0.0,72.0,6.2,18.0,72.0,69.8,51.03
2016,4,1,12,15,12.0,209.0,6.25,18.0,220.5,212.78,165.55
2016,4,1,12,30,24.0,346.0,6.3,18.0,369.0,356.9,277.87
2016,4,1,12,45,87.0,404.0,6.35,18.5,483.0,474.55,369.11
2016,4,1,13,0,150.0,462.0,6.4,19.0,597.0,596.5,461.39
2016,4,1,13,15,90.0,409.0,6.4,19.0,490.0,488.46,378.78
2016,4,1,13,30,30.0,356.0,6.4,19.0,383.0,382.3,296.47
2016,4,1,13,45,23.0,320.0,6.4,19.5,340.5,335.26,260.11
2016,4,1,14,0,16.0,284.0,6.4,20.0,298.0,293.5,227.51
2016,4,1,14,15,9.5,224.0,6.35,19.5,232.5,228.05,176.99
2016,4,1,14,30,3.0,164.0,6.3,19.0,167.0,162.7,125.68
2016,4,1,14,45,7.0,197.0,6.25,19.0,203.0,199.28,155.2
2016,4,1,15,0,11.0,230.0,6.2,19.0,239.0,236.36,184.95
2016,4,1,15,15,164.5,261.0,6.15,18.5,371.5,414.76,331.31
2016,4,1,15,30,318.0,292.0,6.1,18.0,504.0,582.01,464.92
2016,4,1,15,45,236.0,278.5,6.05,18.0,429.5,487.04,390.28
2016,4,1,16,0,154.0,265.0,6.0,18.0,355.0,404.7,324.85
2016,4,1,16,15,121.0,237.5,5.85,17.5,304.0,347.2,280.1
2016,4,1,16,30,88.0,210.0,5.7,17.0,253.0,283.47,229.57
2016,4,1,16,45,78.0,187.0,5.6,16.5,222.0,250.33,203.57
2016,4,1,17,0,68.0,164.0,5.5,16.0,191.0,217.72,177.49
2016,4,1,17,15,59.0,138.5,5.2,15.5,159.0,183.24,149.32
2016,4,1,17,30,50.0,113.0,4.9,15.0,127.0,149.19,120.92
2016,4,1,17,45,175.5,89.0,4.6,14.5,122.0,193.92,158.13
2016,4,1,18,0,301.0,65.0,4.3,14.0,117.0,218.79,175.1
2016,4,1,18,15,196.5,44.0,4.05,13.5,73.0,141.39,107.02
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,62.86,24.56
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,23.76,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.0,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,126.0,13.0,3.2,7.0,17.0,12.78,0.0
2016,4,2,6,45,285.5,27.0,3.35,7.5,60.5,20.63,11.35
2016,4,2,7,0,445.0,41.0,3.5,8.0,104.0,30.49,21.62
2016,4,2,7,15,534.0,50.0,3.45,9.0,160.5,35.18,26.26
2016,4,2,7,30,623.0,59.0,3.4,10.0,217.0,39.58,30.36
2016,4,2,7,45,678.5,65.0,3.4,11.0,276.5,84.71,44.88
2016,4,2,8,0,734.0,71.0,3.4,12.0,336.0,139.63,81.34
2016,4,2,8,15,770.5,76.0,3.4,13.0,395.5,193.0,124.21
2016,4,2,8,30,807.0,81.0,3.4,14.0,455.0,250.14,173.53
2016,4,2,8,45,833.0,84.5,3.45,15.0,511.0,306.48,223.52
2016,4,2,9,0,859.0,88.0,3.5,16.0,567.0,364.86,274.68
2016,4,2,9,15,877.5,91.0,3.35,16.5,619.0,425.48,326.77
2016,4,2,9,30,896.0,94.0,3.2,17.0,671.0,482.7,374.64
2016,4,2,9,45,910.0,96.0,3.1,18.0,717.5,537.15,418.12
2016,4,2,10,0,924.0,98.0,3.0,19.0,764.0,591.22,459.56
2016,4,2,10,15,934.0,100.0,3.0,19.0,803.5,642.29,499.42
2016,4,2,10,30,944.0,102.0,3.0,19.0,843.0,692.12,537.32
2016,4,2,10,45,951.5,103.5,3.0,19.5,875.0,738.31,570.61
2016,4,2,11,0,959.0,105.0,3.0,20.0,907.0,782.58,599.85
2016,4,2,11,15,964.0,106.0,3.05,20.0,930.5,822.38,626.99
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,859.69,652.27
2016,4,2,11,45,971.5,107.5,3.15,20.5,968.5,891.82,672.62
2016,4,2,12,0,974.0,108.0,3.2,21.0,983.0,920.98,690.88
2016,4,2,12,15,974.5,108.5,3.2,21.0,988.5,945.33,706.86
2016,4,2,12,30,975.0,109.0,3.2,21.0,994.0,966.39,720.7
2016,4,2,12,45,974.0,109.0,3.25,21.5,990.5,982.22,730.11
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,994.55,737.3
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,1001.44,742.08
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,1004.71,744.65
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,1001.54,743.12
