Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,0,499.0,56.0,1.3,21.0,165.0,311.51,244.14
2016,4,22,18,15,395.5,44.5,1.25,20.0,115.0,230.59,176.78
2016,4,22,18,30,292.0,33.0,1.2,19.0,65.0,160.19,115.43
2016,4,22,18,45,146.0,16.5,1.15,18.5,32.5,74.49,8.42
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,13.5,1.34
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,27.59,17.89
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,34.74,24.79
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,41.4,30.87
2016,4,23,7,15,574.5,67.0,1.0,18.5,231.0,62.28,35.88
2016,4,23,7,30,638.0,75.0,0.9,19.0,288.0,107.67,59.34
2016,4,23,7,45,680.5,81.5,0.8,19.5,346.0,156.07,93.62
2016,4,23,8,0,723.0,88.0,0.7,20.0,404.0,209.17,135.92
2016,4,23,8,15,753.5,93.0,0.8,20.5,461.0,265.78,183.41
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,321.83,230.74
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,376.28,275.95
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,432.18,320.95
2016,4,23,9,15,842.0,109.5,1.15,23.0,674.0,486.48,364.51
2016,4,23,9,30,858.0,113.0,1.2,23.0,723.0,541.18,407.11
2016,4,23,9,45,869.0,116.0,1.3,23.5,765.5,595.67,447.75
2016,4,23,10,0,880.0,119.0,1.4,24.0,808.0,646.28,484.57
2016,4,23,10,15,889.0,121.5,1.4,24.0,844.5,694.26,518.8
2016,4,23,10,30,898.0,124.0,1.4,24.0,881.0,740.97,551.12
2016,4,23,10,45,903.0,126.0,1.4,24.5,910.0,782.78,576.85
2016,4,23,11,0,908.0,128.0,1.4,25.0,939.0,822.61,600.9
2016,4,23,11,15,912.5,129.5,1.4,25.0,960.0,859.39,623.88
2016,4,23,11,30,917.0,131.0,1.4,25.0,981.0,893.82,645.19
2016,4,23,11,45,919.5,131.0,1.4,25.5,993.5,922.61,661.5
2016,4,23,12,0,922.0,131.0,1.4,26.0,1006.0,948.63,676.01
2016,4,23,12,15,922.5,131.5,1.4,26.0,1010.0,970.45,689.2
2016,4,23,12,30,923.0,132.0,1.4,26.0,1014.0,989.23,700.58
2016,4,23,12,45,920.0,132.5,1.4,26.0,1008.5,1001.6,708.09
2016,4,23,13,0,917.0,133.0,1.4,26.0,1003.0,1010.71,713.75
2016,4,23,13,15,914.0,132.5,1.45,26.0,989.0,1015.51,717.72
2016,4,23,13,30,911.0,132.0,1.5,26.0,975.0,1016.96,719.79
2016,4,23,13,45,904.0,132.5,1.55,26.0,952.5,1012.23,718.18
2016,4,23,14,0,897.0,133.0,1.6,26.0,930.0,1004.22,714.71
2016,4,23,14,15,889.5,131.0,1.7,26.0,900.5,989.95,708.11
2016,4,23,14,30,882.0,129.0,1.8,26.0,871.0,972.55,699.57
2016,4,23,14,45,872.5,127.0,1.9,26.0,834.0,950.29,687.88
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,925.23,674.31
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,898.76,660.5
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,864.51,641.35
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,824.66,617.37
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,783.11,591.83
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,733.62,560.04
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,683.45,527.26
2016,4,23,16,45,725.5,97.5,2.05,24.0,448.5,628.99,489.5
2016,4,23,17,0,694.0,92.0,2.0,24.0,392.0,572.6,448.39
2016,4,23,17,15,649.5,85.5,1.8,23.0,334.5,508.14,400.94
2016,4,23,17,30,605.0,79.0,1.6,22.0,277.0,446.23,353.7
2016,4,23,17,45,536.5,70.5,1.45,21.5,220.5,372.58,295.09
2016,4,23,18,0,468.0,62.0,1.3,21.0,164.0,304.57,238.93
2016,4,23,18,15,368.0,49.0,1.3,20.0,114.5,224.77,172.68
2016,4,23,18,30,268.0,36.0,1.3,19.0,65.0,154.29,111.75
2016,4,23,18,45,134.0,18.0,1.3,18.5,32.5,71.53,13.88
2016,4,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.0,22.5,1.05,16.0,30.5,18.93,5.47
2016,4,24,6,30,128.0,45.0,1.3,16.0,61.0,36.7,25.72
2016,4,24,6,45,193.5,68.0,1.6,16.5,105.5,54.12,41.74
2016,4,24,7,0,259.0,91.0,1.9,17.0,150.0,70.82,56.78
2016,4,24,7,15,317.0,108.5,1.95,17.5,201.5,95.16,67.71
2016,4,24,7,30,375.0,126.0,2.0,18.0,253.0,130.12,88.12
2016,4,24,7,45,418.0,140.5,2.15,18.5,305.5,171.38,118.02
2016,4,24,8,0,461.0,155.0,2.3,19.0,358.0,217.42,154.27
2016,4,24,8,15,259.0,189.5,2.4,19.0,306.5,227.3,171.16
2016,4,24,8,30,57.0,224.0,2.5,19.0,255.0,219.6,171.15
2016,4,24,8,45,28.5,167.0,2.7,19.5,182.5,165.65,128.53
2016,4,24,9,0,0.0,110.0,2.9,20.0,110.0,106.1,80.77
2016,4,24,9,15,0.0,119.0,3.05,20.0,119.0,114.71,87.5
2016,4,24,9,30,0.0,128.0,3.2,20.0,128.0,123.34,94.15
2016,4,24,9,45,11.5,210.5,3.35,20.5,220.0,207.48,160.17
2016,4,24,10,0,23.0,293.0,3.5,21.0,312.0,292.13,224.8
2016,4,24,10,15,12.5,222.0,3.55,21.0,232.5,220.89,169.43
2016,4,24,10,30,2.0,151.0,3.6,21.0,153.0,147.06,111.61
2016,4,24,10,45,4.5,169.0,3.65,21.5,173.5,166.32,126.47
2016,4,24,11,0,7.0,187.0,3.7,22.0,194.0,185.81,141.26
2016,4,24,11,15,8.5,190.5,3.65,22.0,198.5,190.82,145.02
2016,4,24,11,30,10.0,194.0,3.6,22.0,203.0,195.92,148.89
2016,4,24,11,45,37.5,322.5,3.6,22.5,358.0,344.14,261.67
2016,4,24,12,0,65.0,451.0,3.6,23.0,513.0,494.98,371.59
2016,4,24,12,15,50.0,427.5,3.55,23.0,475.5,462.33,346.78
2016,4,24,12,30,35.0,404.0,3.5,23.0,438.0,428.47,321.74
2016,4,24,12,45,30.5,386.5,3.45,23.0,416.0,409.43,307.83
2016,4,24,13,0,26.0,369.0,3.4,23.0,394.0,389.86,293.46
2016,4,24,13,15,17.5,286.0,3.35,23.0,303.0,296.22,224.01
2016,4,24,13,30,9.0,203.0,3.3,23.0,212.0,206.65,156.29
2016,4,24,13,45,23.0,290.0,3.3,23.0,311.5,311.85,236.81
2016,4,24,14,0,37.0,377.0,3.3,23.0,411.0,415.7,314.03
2016,4,24,14,15,23.5,299.0,3.25,23.0,320.5,323.55,245.41
2016,4,24,14,30,10.0,221.0,3.2,23.0,230.0,226.14,171.86
2016,4,24,14,45,12.0,237.0,3.2,23.0,247.0,244.27,186.31
2016,4,24,15,0,14.0,253.0,3.2,23.0,264.0,262.62,200.68
2016,4,24,15,15,184.5,278.0,3.2,23.0,409.5,457.22,353.71
2016,4,24,15,30,355.0,303.0,3.2,23.0,555.0,638.5,489.79
2016,4,24,15,45,311.0,289.0,3.2,23.0,499.0,578.75,445.62
2016,4,24,16,0,267.0,275.0,3.2,23.0,443.0,520.53,403.3
2016,4,24,16,15,421.5,215.5,3.15,23.0,453.0,575.52,449.26
2016,4,24,16,30,576.0,156.0,3.1,23.0,463.0,609.23,478.33
2016,4,24,16,45,545.5,145.5,3.1,23.0,410.5,554.74,438.05
2016,4,24,17,0,515.0,135.0,3.1,23.0,358.0,501.31,398.12
2016,4,24,17,15,468.5,123.5,2.9,22.5,304.5,438.35,349.98
2016,4,24,17,30,422.0,112.0,2.7,22.0,251.0,378.59,303.0
2016,4,24,17,45,366.0,96.5,2.5,22.0,200.0,312.88,249.46
2016,4,24,18,0,310.0,81.0,2.3,22.0,149.0,252.08,198.54
2016,4,24,18,15,227.5,61.5,2.15,21.5,103.5,180.81,138.86
2016,4,24,18,30,145.0,42.0,2.0,21.0,58.0,111.51,80.11
2016,4,24,18,45,72.5,21.0,1.95,20.5,29.0,52.29,12.45
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,103.5,22.0,2.15,20.0,34.5,16.98,5.06
2016,4,25,6,30,207.0,44.0,2.3,20.0,69.0,33.72,22.82
2016,4,25,6,45,298.0,60.0,2.45,20.5,117.5,44.79,33.06
2016,4,25,7,0,389.0,76.0,2.6,21.0,166.0,55.23,42.44
2016,4,25,7,15,194.5,78.0,2.7,21.5,123.0,69.41,47.68
2016,4,25,7,30,0.0,80.0,2.8,22.0,80.0,76.47,57.67
2016,4,25,7,45,8.0,119.0,2.95,23.0,122.5,112.86,86.49
2016,4,25,8,0,16.0,158.0,3.1,24.0,165.0,150.09,115.29
2016,4,25,8,15,97.0,198.5,3.2,24.5,250.0,203.27,154.15
2016,4,25,8,30,178.0,239.0,3.3,25.0,335.0,265.29,200.29
2016,4,25,8,45,148.5,264.5,3.4,25.5,350.0,288.3,218.51
2016,4,25,9,0,119.0,290.0,3.5,26.0,365.0,308.22,233.7
2016,4,25,9,15,78.0,291.5,3.55,26.0,342.5,303.63,230.26
2016,4,25,9,30,37.0,293.0,3.6,26.0,320.0,289.86,219.43
2016,4,25,9,45,128.0,337.0,3.65,26.5,437.0,380.25,287.18
2016,4,25,10,0,219.0,381.0,3.7,27.0,554.0,483.41,362.72
2016,4,25,10,15,258.5,392.0,3.7,27.0,605.0,528.47,395.43
2016,4,25,10,30,298.0,403.0,3.7,27.0,656.0,580.18,432.77
2016,4,25,10,45,293.5,419.5,3.7,27.5,675.5,607.0,450.35
2016,4,25,11,0,289.0,436.0,3.7,28.0,695.0,633.01,467.18
2016,4,25,11,15,551.0,306.0,3.7,28.0,814.5,736.99,546.76
2016,4,25,11,30,813.0,176.0,3.7,28.0,934.0,853.52,630.16
2016,4,25,11,45,590.0,307.5,3.7,28.5,861.5,809.94,594.86
2016,4,25,12,0,367.0,439.0,3.7,29.0,789.0,754.98,549.52
2016,4,25,12,15,376.5,436.0,3.65,29.0,796.0,772.66,561.94
2016,4,25,12,30,386.0,433.0,3.6,29.0,803.0,789.38,573.26
2016,4,25,12,45,227.0,444.0,3.6,29.0,661.5,656.14,478.56
2016,4,25,13,0,68.0,455.0,3.6,29.0,520.0,516.11,376.7
2016,4,25,13,15,456.5,303.5,3.55,29.0,728.5,756.15,557.51
2016,4,25,13,30,845.0,152.0,3.5,29.0,937.0,975.8,707.45
2016,4,25,13,45,570.0,292.5,3.5,29.5,816.5,863.55,628.38
2016,4,25,14,0,295.0,433.0,3.5,30.0,696.0,736.85,534.22
2016,4,25,14,15,553.0,291.5,3.45,30.0,765.5,844.57,616.8
2016,4,25,14,30,811.0,150.0,3.4,30.0,835.0,935.56,680.12
2016,4,25,14,45,473.0,265.5,3.35,30.0,661.0,733.48,540.7
2016,4,25,15,0,135.0,381.0,3.3,30.0,487.0,524.91,386.68
2016,4,25,15,15,441.5,263.0,3.25,29.5,581.0,688.24,513.74
2016,4,25,15,30,748.0,145.0,3.2,29.0,675.0,820.98,611.33
2016,4,25,15,45,725.0,142.0,3.2,29.0,627.0,778.87,583.12
2016,4,25,16,0,702.0,139.0,3.2,29.0,579.0,735.74,555.17
2016,4,25,16,15,676.5,133.5,3.1,28.5,527.5,687.16,523.63
2016,4,25,16,30,651.0,128.0,3.0,28.0,476.0,638.32,490.62
2016,4,25,16,45,615.5,121.5,2.9,28.0,422.0,581.43,449.67
2016,4,25,17,0,580.0,115.0,2.8,28.0,368.0,525.69,408.7
2016,4,25,17,15,534.0,106.0,2.75,27.5,313.5,462.28,361.75
2016,4,25,17,30,488.0,97.0,2.7,27.0,259.0,398.98,313.41
2016,4,25,17,45,422.0,85.5,2.7,26.5,206.0,329.37,258.48
2016,4,25,18,0,356.0,74.0,2.7,26.0,153.0,265.63,206.44
2016,4,25,18,15,267.5,57.5,2.95,25.5,107.0,192.77,146.24
2016,4,25,18,30,179.0,41.0,3.2,25.0,61.0,129.05,92.24
2016,4,25,18,45,89.5,20.5,3.45,24.5,30.5,62.19,19.14
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,84.0,24.0,3.35,21.0,34.5,20.16,7.84
2016,4,26,6,30,168.0,48.0,3.4,21.0,69.0,39.02,27.23
2016,4,26,6,45,242.0,68.0,3.5,21.5,115.5,54.16,40.97
2016,4,26,7,0,316.0,88.0,3.6,22.0,162.0,64.53,50.28
2016,4,26,7,15,164.0,104.0,3.75,22.0,143.0,88.68,63.82
2016,4,26,7,30,12.0,120.0,3.9,22.0,124.0,111.83,86.11
2016,4,26,7,45,12.5,138.0,4.05,22.5,143.0,129.85,100.23
2016,4,26,8,0,13.0,156.0,4.2,23.0,162.0,147.92,114.21
2016,4,26,8,15,31.5,189.5,4.3,23.5,206.5,179.4,138.1
2016,4,26,8,30,50.0,223.0,4.4,24.0,251.0,217.22,166.86
2016,4,26,8,45,350.5,197.5,4.5,24.5,418.5,297.64,225.03
2016,4,26,9,0,651.0,172.0,4.6,25.0,586.0,421.34,318.74
2016,4,26,9,15,671.0,177.5,4.65,25.0,632.5,470.7,358.67
2016,4,26,9,30,691.0,183.0,4.7,25.0,679.0,521.2,398.85
2016,4,26,9,45,708.5,186.0,4.8,25.5,721.0,568.91,435.47
2016,4,26,10,0,726.0,189.0,4.9,26.0,763.0,617.03,471.53
2016,4,26,10,15,737.5,192.5,4.95,26.0,798.0,661.78,505.16
2016,4,26,10,30,749.0,196.0,5.0,26.0,833.0,705.94,537.78
2016,4,26,10,45,540.5,310.5,5.05,26.5,778.0,689.44,520.26
2016,4,26,11,0,332.0,425.0,5.1,27.0,723.0,657.05,490.74
2016,4,26,11,15,552.0,315.5,5.1,27.0,825.0,747.79,561.37
2016,4,26,11,30,772.0,206.0,5.1,27.0,927.0,848.78,636.16
2016,4,26,11,45,490.5,348.0,5.2,27.5,808.5,764.14,569.53
2016,4,26,12,0,209.0,490.0,5.3,28.0,690.0,662.5,488.77
2016,4,26,12,15,309.5,457.0,5.3,28.0,754.0,732.29,541.27
2016,4,26,12,30,410.0,424.0,5.3,28.0,818.0,803.67,593.56
2016,4,26,12,45,314.0,456.5,5.35,28.5,757.0,754.58,555.52
2016,4,26,13,0,218.0,489.0,5.4,29.0,696.0,698.48,512.89
2016,4,26,13,15,259.5,472.0,5.35,29.0,716.0,731.47,537.53
2016,4,26,13,30,301.0,455.0,5.3,29.0,736.0,759.46,558.33
2016,4,26,13,45,289.0,447.0,5.3,29.0,711.0,743.41,547.34
2016,4,26,14,0,277.0,439.0,5.3,29.0,686.0,726.11,535.7
2016,4,26,14,15,142.0,313.5,5.3,29.0,440.0,459.45,344.7
2016,4,26,14,30,7.0,188.0,5.3,29.0,194.0,190.44,141.32
2016,4,26,14,45,305.5,219.0,5.3,29.0,458.5,528.21,403.9
2016,4,26,15,0,604.0,250.0,5.3,29.0,723.0,833.3,625.81
2016,4,26,15,15,351.0,290.0,5.2,28.5,561.5,628.11,475.28
2016,4,26,15,30,98.0,330.0,5.1,28.0,400.0,427.78,323.73
2016,4,26,15,45,49.0,243.5,5.0,28.0,278.5,291.69,222.01
2016,4,26,16,0,0.0,157.0,4.9,28.0,157.0,154.23,115.72
2016,4,26,16,15,2.0,162.5,4.7,27.5,163.5,161.97,122.57
2016,4,26,16,30,4.0,168.0,4.5,27.0,170.0,169.97,129.53
2016,4,26,16,45,50.5,175.0,4.35,26.5,197.5,217.97,169.2
2016,4,26,17,0,97.0,182.0,4.2,26.0,225.0,257.44,201.8
2016,4,26,17,15,71.5,161.0,4.1,25.5,190.0,216.57,169.79
2016,4,26,17,30,46.0,140.0,4.0,25.0,155.0,177.88,139.13
2016,4,26,17,45,80.0,120.5,3.95,25.0,141.0,174.43,136.6
2016,4,26,18,0,114.0,101.0,3.9,25.0,127.0,173.62,135.01
2016,4,26,18,15,74.5,69.0,3.85,24.5,84.5,114.83,86.46
2016,4,26,18,30,35.0,37.0,3.8,24.0,42.0,53.18,35.75
2016,4,26,18,45,17.5,18.5,3.8,23.5,21.0,24.53,5.67
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,5.9,0.0
2016,4,27,6,15,95.5,27.5,0.7,20.0,39.0,22.94,10.56
2016,4,27,6,30,181.0,49.0,0.8,20.0,72.0,39.8,28.14
2016,4,27,6,45,275.5,66.0,0.9,20.5,121.5,49.36,37.09
2016,4,27,7,0,370.0,83.0,1.0,21.0,171.0,60.44,46.98
2016,4,27,7,15,435.0,96.0,1.0,21.0,226.0,89.2,57.32
2016,4,27,7,30,500.0,109.0,1.0,21.0,281.0,132.33,83.09
2016,4,27,7,45,559.5,115.0,1.05,21.5,340.0,175.9,113.95
2016,4,27,8,0,619.0,121.0,1.1,22.0,399.0,225.51,152.66
2016,4,27,8,15,653.5,128.0,1.05,22.5,455.0,275.98,194.18
2016,4,27,8,30,688.0,135.0,1.0,23.0,511.0,329.96,238.36
2016,4,27,8,45,726.5,135.0,1.0,24.0,567.0,382.51,280.34
2016,4,27,9,0,765.0,135.0,1.0,25.0,623.0,438.46,323.7
2016,4,27,9,15,784.0,139.0,1.05,25.5,672.0,494.87,366.92
2016,4,27,9,30,803.0,143.0,1.1,26.0,721.0,548.64,406.99
2016,4,27,9,45,827.5,141.0,1.2,26.5,767.5,600.64,445.11
2016,4,27,10,0,852.0,139.0,1.3,27.0,814.0,653.39,482.77
2016,4,27,10,15,862.5,141.5,1.4,27.0,851.0,701.43,517.14
2016,4,27,10,30,873.0,144.0,1.5,27.0,888.0,748.45,550.18
2016,4,27,10,45,884.5,143.5,1.6,27.5,918.5,792.83,578.39
2016,4,27,11,0,896.0,143.0,1.7,28.0,949.0,834.59,604.46
2016,4,27,11,15,901.5,144.0,1.75,28.0,971.0,871.15,627.68
2016,4,27,11,30,907.0,145.0,1.8,28.0,993.0,905.45,649.39
2016,4,27,11,45,918.5,140.5,1.9,28.5,1008.5,937.44,668.81
2016,4,27,12,0,930.0,136.0,2.0,29.0,1024.0,967.08,686.69
2016,4,27,12,15,931.0,136.0,2.05,29.0,1028.5,988.84,700.45
2016,4,27,12,30,932.0,136.0,2.1,29.0,1033.0,1007.57,712.46
2016,4,27,12,45,933.0,135.0,2.15,29.5,1029.0,1022.23,720.6
2016,4,27,13,0,934.0,134.0,2.2,30.0,1025.0,1033.66,726.86
2016,4,27,13,15,931.5,133.0,2.2,30.0,1011.5,1038.39,730.0
2016,4,27,13,30,929.0,132.0,2.2,30.0,998.0,1039.73,731.24
2016,4,27,13,45,926.5,130.0,2.2,30.0,977.0,1036.65,729.91
2016,4,27,14,0,924.0,128.0,2.2,30.0,956.0,1030.15,726.65
2016,4,27,14,15,917.0,126.5,2.15,29.5,925.5,1016.49,719.95
2016,4,27,14,30,910.0,125.0,2.1,29.0,895.0,999.62,711.39
2016,4,27,14,45,903.0,121.5,2.1,29.0,858.0,977.54,698.79
2016,4,27,15,0,896.0,118.0,2.1,29.0,821.0,952.46,684.35
2016,4,27,15,15,883.5,115.5,1.95,29.0,777.0,920.7,664.08
2016,4,27,15,30,871.0,113.0,1.8,29.0,733.0,891.8,645.71
2016,4,27,15,45,854.0,110.0,1.65,29.0,683.0,851.03,619.56
2016,4,27,16,0,837.0,107.0,1.5,29.0,633.0,808.53,592.23
2016,4,27,16,15,814.5,103.0,1.45,29.0,578.5,759.17,561.13
2016,4,27,16,30,792.0,99.0,1.4,29.0,524.0,708.99,529.05
2016,4,27,16,45,761.5,94.0,1.35,29.0,467.0,651.59,491.38
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,597.3,453.5
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,532.56,407.02
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,470.17,360.73
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,396.73,304.72
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,328.54,250.59
2016,4,27,18,15,412.5,49.5,0.8,26.5,126.0,246.39,184.49
2016,4,27,18,30,310.0,38.0,0.8,26.0,74.0,174.4,124.4
2016,4,27,18,45,155.0,19.0,0.8,25.5,37.0,81.44,33.64
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,7.86,0.0
2016,4,28,6,15,147.5,26.5,1.25,17.0,44.5,20.5,9.52
2016,4,28,6,30,264.0,45.0,1.5,18.0,80.0,34.24,23.7
2016,4,28,6,45,356.5,59.0,1.8,19.0,130.5,43.66,32.41
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,52.81,40.57
2016,4,28,7,15,509.5,83.0,2.3,20.5,236.0,83.21,49.97
2016,4,28,7,30,570.0,93.0,2.5,21.0,291.0,127.12,76.01
2016,4,28,7,45,613.5,100.0,2.7,21.5,347.5,172.65,109.66
2016,4,28,8,0,657.0,107.0,2.9,22.0,404.0,223.04,150.53
2016,4,28,8,15,687.5,113.0,3.1,22.5,459.0,273.76,193.61
2016,4,28,8,30,718.0,119.0,3.3,23.0,514.0,327.48,239.26
2016,4,28,8,45,740.5,124.0,3.5,24.0,566.0,380.09,283.15
2016,4,28,9,0,763.0,129.0,3.7,25.0,618.0,434.37,327.2
2016,4,28,9,15,457.0,236.5,3.75,25.0,536.0,425.06,323.17
2016,4,28,9,30,151.0,344.0,3.8,25.0,454.0,390.52,296.35
2016,4,28,9,45,208.5,360.0,3.9,25.5,521.0,447.73,338.89
2016,4,28,10,0,266.0,376.0,4.0,26.0,588.0,506.32,381.76
2016,4,28,10,15,551.0,264.0,4.0,26.0,727.0,607.28,460.45
2016,4,28,10,30,836.0,152.0,4.0,26.0,866.0,731.57,554.53
2016,4,28,10,45,838.0,157.0,4.05,26.5,892.5,771.87,580.83
2016,4,28,11,0,840.0,162.0,4.1,27.0,919.0,810.2,605.49
2016,4,28,11,15,844.0,163.5,4.1,27.0,939.0,844.79,628.38
2016,4,28,11,30,848.0,165.0,4.1,27.0,959.0,877.23,649.73
2016,4,28,11,45,843.0,170.5,4.1,27.5,968.5,903.34,665.43
2016,4,28,12,0,838.0,176.0,4.1,28.0,978.0,926.68,679.25
2016,4,28,12,15,837.0,176.0,4.1,28.0,980.0,945.54,691.46
2016,4,28,12,30,836.0,176.0,4.1,28.0,982.0,961.62,701.91
2016,4,28,12,45,818.5,186.0,4.1,28.5,972.0,968.97,705.32
2016,4,28,13,0,801.0,196.0,4.1,29.0,962.0,973.15,706.8
2016,4,28,13,15,795.5,195.0,4.05,29.0,947.0,974.95,707.98
2016,4,28,13,30,790.0,194.0,4.0,29.0,932.0,973.73,707.33
2016,4,28,13,45,755.0,210.5,3.95,29.0,902.5,962.52,700.26
2016,4,28,14,0,720.0,227.0,3.9,29.0,873.0,945.43,689.5
2016,4,28,14,15,383.5,299.5,3.85,29.0,643.0,692.26,512.26
2016,4,28,14,30,47.0,372.0,3.8,29.0,413.0,423.25,312.53
2016,4,28,14,45,41.0,346.5,3.8,29.0,381.0,391.99,291.24
2016,4,28,15,0,35.0,321.0,3.8,29.0,349.0,360.53,268.79
2016,4,28,15,15,19.5,252.0,3.75,28.5,268.0,266.94,200.17
2016,4,28,15,30,4.0,183.0,3.7,28.0,187.0,183.28,137.27
2016,4,28,15,45,12.5,207.0,3.65,28.0,216.0,215.34,162.6
2016,4,28,16,0,21.0,231.0,3.6,28.0,245.0,247.79,187.99
2016,4,28,16,15,243.5,208.0,3.5,27.5,340.5,421.62,326.77
2016,4,28,16,30,466.0,185.0,3.4,27.0,436.0,562.99,436.44
2016,4,28,16,45,296.5,185.0,3.35,27.0,338.5,418.36,326.05
2016,4,28,17,0,127.0,185.0,3.3,27.0,241.0,288.48,224.63
2016,4,28,17,15,94.5,165.5,3.25,26.5,204.0,236.05,184.45
2016,4,28,17,30,62.0,146.0,3.2,26.0,167.0,194.2,151.53
2016,4,28,17,45,98.5,123.5,3.2,26.0,149.5,194.04,151.63
2016,4,28,18,0,135.0,101.0,3.2,26.0,132.0,183.34,142.2
2016,4,28,18,15,93.0,70.0,3.25,25.5,88.5,123.68,93.16
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,66.44,45.98
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,31.67,11.45
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.93,0.0
2016,4,29,6,15,44.5,25.5,3.0,22.0,31.0,22.77,11.31
2016,4,29,6,30,83.0,47.0,3.2,22.0,58.0,40.52,28.58
2016,4,29,6,45,127.0,75.0,3.4,22.5,101.5,62.29,47.85
2016,4,29,7,0,171.0,103.0,3.6,23.0,145.0,83.19,66.1
2016,4,29,7,15,126.5,121.0,3.9,23.5,156.5,106.15,78.01
2016,4,29,7,30,82.0,139.0,4.2,24.0,168.0,130.5,97.58
2016,4,29,7,45,62.0,158.5,4.5,24.5,182.5,150.58,113.94
2016,4,29,8,0,42.0,178.0,4.8,25.0,197.0,168.44,128.55
2016,4,29,8,15,25.5,180.5,4.95,25.0,193.0,171.0,130.9
2016,4,29,8,30,9.0,183.0,5.1,25.0,189.0,175.02,134.16
2016,4,29,8,45,61.0,238.5,5.25,25.5,278.0,240.38,183.82
2016,4,29,9,0,113.0,294.0,5.4,26.0,367.0,315.3,240.43
2016,4,29,9,15,84.0,305.0,5.45,26.0,361.5,319.35,243.34
2016,4,29,9,30,55.0,316.0,5.5,26.0,356.0,320.21,243.56
2016,4,29,9,45,31.5,259.5,5.55,26.5,283.0,261.03,197.81
2016,4,29,10,0,8.0,203.0,5.6,27.0,210.0,199.5,149.95
2016,4,29,10,15,21.5,279.5,5.6,27.0,298.0,280.97,211.89
2016,4,29,10,30,35.0,356.0,5.6,27.0,386.0,360.01,270.76
2016,4,29,10,45,24.0,309.0,5.7,27.5,330.0,311.45,233.57
2016,4,29,11,0,13.0,262.0,5.8,28.0,274.0,262.15,195.91
2016,4,29,11,15,68.5,369.5,5.85,28.0,433.5,409.24,306.59
2016,4,29,11,30,124.0,477.0,5.9,28.0,593.0,561.14,417.28
2016,4,29,11,45,76.0,430.0,5.95,28.0,501.5,481.23,358.08
2016,4,29,12,0,28.0,383.0,6.0,28.0,410.0,396.85,295.25
2016,4,29,12,15,33.5,400.5,5.95,28.0,433.0,421.43,313.46
2016,4,29,12,30,39.0,418.0,5.9,28.0,456.0,446.4,331.66
2016,4,29,12,45,26.5,344.5,5.9,28.0,370.5,364.4,271.52
2016,4,29,13,0,14.0,271.0,5.9,28.0,285.0,277.7,207.14
2016,4,29,13,15,82.0,375.0,5.85,28.0,452.0,452.37,338.75
2016,4,29,13,30,150.0,479.0,5.8,28.0,619.0,632.49,469.25
2016,4,29,13,45,86.0,404.5,5.75,28.0,484.5,490.18,365.53
2016,4,29,14,0,22.0,330.0,5.7,28.0,350.0,346.2,258.59
2016,4,29,14,15,21.0,316.5,5.55,28.0,335.0,332.23,248.72
2016,4,29,14,30,20.0,303.0,5.4,28.0,320.0,318.15,238.52
2016,4,29,14,45,134.5,340.0,5.3,28.0,446.5,481.08,363.3
2016,4,29,15,0,249.0,377.0,5.2,28.0,573.0,634.52,476.86
2016,4,29,15,15,262.0,352.0,5.05,27.5,548.5,616.68,465.58
2016,4,29,15,30,275.0,327.0,4.9,27.0,524.0,597.0,453.61
2016,4,29,15,45,281.5,301.5,4.75,27.0,491.0,569.36,434.73
2016,4,29,16,0,288.0,276.0,4.6,27.0,458.0,540.15,414.59
2016,4,29,16,15,266.5,253.5,4.4,27.0,411.0,490.9,378.66
2016,4,29,16,30,245.0,231.0,4.2,27.0,364.0,442.2,342.9
2016,4,29,16,45,206.5,208.0,4.05,27.0,312.0,373.39,291.17
2016,4,29,17,0,168.0,185.0,3.9,27.0,260.0,315.68,246.96
2016,4,29,17,15,112.0,171.0,3.85,26.5,218.0,260.75,204.17
2016,4,29,17,30,56.0,157.0,3.8,26.0,176.0,204.42,159.56
2016,4,29,17,45,38.0,123.5,3.8,25.5,135.5,155.93,121.08
2016,4,29,18,0,20.0,90.0,3.8,25.0,95.0,103.37,78.54
2016,4,29,18,15,10.0,59.0,3.8,24.5,61.5,64.75,46.77
2016,4,29,18,30,0.0,28.0,3.8,24.0,28.0,27.04,15.78
2016,4,29,18,45,0.0,14.0,3.85,24.0,14.0,13.51,2.25
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,2.5,3.5,2.45,18.0,3.5,0.0,0.0
2016,4,30,6,0,5.0,7.0,2.8,18.0,7.0,6.88,0.0
2016,4,30,6,15,60.0,31.5,2.9,18.0,39.5,27.49,15.59
2016,4,30,6,30,115.0,56.0,3.0,18.0,72.0,45.06,33.04
2016,4,30,6,45,201.0,77.0,3.2,18.0,120.5,60.72,47.43
2016,4,30,7,0,287.0,98.0,3.4,18.0,169.0,75.75,60.98
2016,4,30,7,15,347.0,114.0,3.5,18.5,222.0,103.75,70.95
2016,4,30,7,30,407.0,130.0,3.6,19.0,275.0,144.61,97.45
2016,4,30,7,45,465.5,139.0,3.75,19.5,331.0,186.13,127.94
2016,4,30,8,0,524.0,148.0,3.9,20.0,387.0,234.01,165.93
2016,4,30,8,15,421.5,187.0,3.9,20.5,395.0,270.02,200.37
2016,4,30,8,30,319.0,226.0,3.9,21.0,403.0,298.97,227.35
2016,4,30,8,45,489.5,201.0,3.95,22.0,502.0,357.28,271.41
2016,4,30,9,0,660.0,176.0,4.0,23.0,601.0,435.66,331.71
2016,4,30,9,15,680.0,181.5,3.85,23.5,648.5,485.45,370.97
2016,4,30,9,30,700.0,187.0,3.7,24.0,696.0,536.35,409.99
2016,4,30,9,45,727.0,185.0,3.6,24.5,740.0,585.42,446.8
2016,4,30,10,0,754.0,183.0,3.5,25.0,784.0,635.68,483.46
2016,4,30,10,15,765.5,186.0,3.4,25.0,820.0,681.02,516.4
2016,4,30,10,30,777.0,189.0,3.3,25.0,856.0,727.21,549.12
2016,4,30,10,45,601.5,286.0,3.2,25.5,812.5,716.02,535.76
2016,4,30,11,0,426.0,383.0,3.1,26.0,769.0,693.3,513.98
2016,4,30,11,15,626.0,283.0,3.0,26.0,864.0,781.0,579.66
2016,4,30,11,30,826.0,183.0,2.9,26.0,959.0,878.43,646.84
2016,4,30,11,45,847.0,171.5,2.85,26.5,976.5,910.54,665.3
2016,4,30,12,0,868.0,160.0,2.8,27.0,994.0,938.09,681.11
2016,4,30,12,15,869.0,160.5,2.75,27.0,997.5,959.05,693.93
2016,4,30,12,30,870.0,161.0,2.7,27.0,1001.0,977.24,705.02
2016,4,30,12,45,871.5,158.5,2.65,27.5,997.0,990.18,711.38
2016,4,30,13,0,873.0,156.0,2.6,28.0,993.0,1000.12,715.92
2016,4,30,13,15,870.0,155.0,2.6,28.0,979.5,1004.06,718.65
2016,4,30,13,30,867.0,154.0,2.6,28.0,966.0,1004.84,719.56
2016,4,30,13,45,864.5,151.5,2.65,28.0,945.0,1001.42,718.43
2016,4,30,14,0,862.0,149.0,2.7,28.0,924.0,994.82,715.42
2016,4,30,14,15,855.0,147.0,2.7,28.0,895.0,987.05,711.36
2016,4,30,14,30,848.0,145.0,2.7,28.0,866.0,970.55,701.8
2016,4,30,14,45,840.0,141.5,2.7,28.0,830.0,948.58,688.84
2016,4,30,15,0,832.0,138.0,2.7,28.0,794.0,923.84,674.14
2016,4,30,15,15,819.0,134.5,2.6,28.0,751.5,891.98,653.99
2016,4,30,15,30,806.0,131.0,2.5,28.0,709.0,857.89,632.38
2016,4,30,15,45,792.5,126.0,2.45,28.0,661.5,819.73,608.33
2016,4,30,16,0,779.0,121.0,2.4,28.0,614.0,779.8,582.91
2016,4,30,16,15,756.0,116.5,2.3,27.5,561.5,734.27,554.17
2016,4,30,16,30,733.0,112.0,2.2,27.0,509.0,685.44,522.66
2016,4,30,16,45,706.0,105.0,2.1,27.0,454.5,630.62,484.74
2016,4,30,17,0,679.0,98.0,2.0,27.0,400.0,576.15,445.48
2016,4,30,17,15,636.0,91.5,1.8,26.0,343.0,512.99,399.81
2016,4,30,17,30,593.0,85.0,1.6,25.0,286.0,452.24,354.33
2016,4,30,17,45,537.0,75.0,1.4,24.5,231.5,383.47,300.41
2016,4,30,18,0,481.0,65.0,1.2,24.0,177.0,319.14,248.1
2016,4,30,18,15,386.0,53.0,1.15,23.0,127.0,240.87,184.2
2016,4,30,18,30,291.0,41.0,1.1,22.0,77.0,171.32,125.56
2016,4,30,18,45,145.5,20.5,1.1,21.5,38.5,82.18,42.71
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,11.8,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,22.77,12.27
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,35.59,24.98
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,44.14,32.95
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,52.05,40.09
2016,5,1,7,15,506.0,82.5,4.3,19.5,239.0,87.36,51.92
2016,5,1,7,30,564.0,92.0,4.4,20.0,293.0,130.81,79.16
2016,5,1,7,45,297.0,133.0,4.55,20.5,240.5,160.18,113.7
2016,5,1,8,0,30.0,174.0,4.7,21.0,188.0,163.13,126.71
2016,5,1,8,15,15.0,134.0,4.75,21.0,141.0,131.48,101.45
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,90.84,68.69
2016,5,1,8,45,0.0,85.0,4.85,21.5,85.0,82.25,61.39
2016,5,1,9,0,0.0,76.0,4.9,22.0,76.0,73.54,54.05
2016,5,1,9,15,1.5,124.0,4.9,22.0,125.0,120.2,91.23
2016,5,1,9,30,3.0,172.0,4.9,22.0,174.0,166.39,127.49
2016,5,1,9,45,10.0,223.5,4.9,22.5,231.5,219.05,168.08
2016,5,1,10,0,17.0,275.0,4.9,23.0,289.0,272.38,208.47
2016,5,1,10,15,38.5,334.0,4.9,23.0,367.0,339.26,259.28
2016,5,1,10,30,60.0,393.0,4.9,23.0,445.0,411.77,313.52
2016,5,1,10,45,430.0,286.0,4.95,23.5,674.5,589.55,453.87
2016,5,1,11,0,800.0,179.0,5.0,24.0,904.0,799.15,610.05
2016,5,1,11,15,409.5,253.0,5.0,24.0,624.5,577.59,443.63
2016,5,1,11,30,19.0,327.0,5.0,24.0,345.0,331.34,249.99
2016,5,1,11,45,44.0,394.0,5.0,24.0,436.5,419.01,316.3
2016,5,1,12,0,69.0,461.0,5.0,24.0,528.0,509.26,382.53
2016,5,1,12,15,416.0,342.5,5.0,24.0,745.0,724.18,548.82
2016,5,1,12,30,763.0,224.0,5.0,24.0,962.0,945.79,709.48
2016,5,1,12,45,494.0,356.5,5.05,24.0,834.0,833.4,625.04
2016,5,1,13,0,225.0,489.0,5.1,24.0,706.0,706.93,527.89
2016,5,1,13,15,141.0,461.5,5.1,24.0,597.0,602.6,452.12
2016,5,1,13,30,57.0,434.0,5.1,24.0,488.0,490.18,368.55
2016,5,1,13,45,163.0,438.0,5.2,24.0,586.5,606.68,457.9
2016,5,1,14,0,269.0,442.0,5.3,24.0,685.0,723.22,544.7
2016,5,1,14,15,493.0,327.0,5.25,24.0,754.0,827.77,626.52
2016,5,1,14,30,717.0,212.0,5.2,24.0,823.0,920.95,697.17
2016,5,1,14,45,694.5,214.0,5.2,24.0,785.0,893.58,678.69
2016,5,1,15,0,672.0,216.0,5.2,24.0,747.0,864.34,659.58
2016,5,1,15,15,485.0,269.0,5.15,24.0,641.5,736.94,565.47
2016,5,1,15,30,298.0,322.0,5.1,24.0,536.0,612.2,470.92
2016,5,1,15,45,445.0,257.5,5.05,24.0,552.5,668.81,518.25
2016,5,1,16,0,592.0,193.0,5.0,24.0,569.0,706.38,550.59
2016,5,1,16,15,564.5,184.0,4.85,23.5,518.5,656.31,514.88
2016,5,1,16,30,537.0,175.0,4.7,23.0,468.0,606.49,479.14
2016,5,1,16,45,501.5,164.5,4.6,23.0,415.0,549.92,436.8
2016,5,1,17,0,466.0,154.0,4.5,23.0,362.0,494.9,394.87
2016,5,1,17,15,421.5,140.5,4.25,22.5,309.0,432.82,346.99
2016,5,1,17,30,377.0,127.0,4.0,22.0,256.0,373.79,300.44
2016,5,1,17,45,318.0,110.0,3.8,22.0,205.0,299.51,240.14
2016,5,1,18,0,259.0,93.0,3.6,22.0,154.0,238.28,188.97
2016,5,1,18,15,190.5,70.5,3.55,21.5,108.5,171.52,133.0
2016,5,1,18,30,122.0,48.0,3.5,21.0,63.0,111.14,81.79
2016,5,1,18,45,61.0,24.0,3.5,20.5,31.5,54.45,28.5
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,43.0,11.0,5.0,14.0,13.0,10.81,0.0
2016,5,2,6,15,139.5,30.0,5.05,14.0,48.0,23.1,13.01
2016,5,2,6,30,236.0,49.0,5.1,14.0,83.0,37.1,26.77
2016,5,2,6,45,308.5,65.0,5.15,14.0,130.0,47.95,36.98
2016,5,2,7,0,381.0,81.0,5.2,14.0,177.0,58.33,46.53
2016,5,2,7,15,190.5,60.0,5.3,14.0,108.0,54.76,35.03
2016,5,2,7,30,0.0,39.0,5.4,14.0,39.0,37.66,26.56
2016,5,2,7,45,0.0,40.0,5.5,14.5,40.0,38.63,27.24
2016,5,2,8,0,0.0,41.0,5.6,15.0,41.0,39.6,27.89
2016,5,2,8,15,0.0,46.5,5.55,15.0,46.5,44.93,32.26
2016,5,2,8,30,0.0,52.0,5.5,15.0,52.0,50.27,36.59
2016,5,2,8,45,3.5,124.5,5.5,15.5,127.0,120.92,94.77
2016,5,2,9,0,7.0,197.0,5.5,16.0,202.0,189.9,150.26
2016,5,2,9,15,5.0,184.0,5.45,16.0,188.0,177.99,140.18
2016,5,2,9,30,3.0,171.0,5.4,16.0,174.0,165.47,129.75
2016,5,2,9,45,3.0,165.5,5.35,16.0,168.5,160.72,125.65
2016,5,2,10,0,3.0,160.0,5.3,16.0,163.0,155.87,121.5
2016,5,2,10,15,5.0,174.0,5.2,16.0,178.5,170.81,133.3
2016,5,2,10,30,7.0,188.0,5.1,16.0,194.0,185.96,145.22
2016,5,2,10,45,19.5,279.5,5.0,16.5,297.0,282.73,221.19
2016,5,2,11,0,32.0,371.0,4.9,17.0,400.0,378.2,294.06
2016,5,2,11,15,141.0,421.5,4.9,17.0,554.0,517.07,401.98
2016,5,2,11,30,250.0,472.0,4.9,17.0,708.0,663.69,512.39
2016,5,2,11,45,264.0,475.5,4.95,17.0,727.0,690.41,531.67
2016,5,2,12,0,278.0,479.0,5.0,17.0,746.0,717.17,551.48
2016,5,2,12,15,154.0,435.5,5.1,17.0,583.5,569.24,440.17
2016,5,2,12,30,30.0,392.0,5.2,17.0,421.0,412.6,318.99
2016,5,2,12,45,22.0,334.5,5.35,17.5,356.0,347.01,268.95
2016,5,2,13,0,14.0,277.0,5.5,18.0,291.0,283.66,219.79
2016,5,2,13,15,18.0,312.0,5.55,18.0,330.0,322.6,250.21
2016,5,2,13,30,22.0,347.0,5.6,18.0,369.0,361.89,280.57
2016,5,2,13,45,21.0,334.5,5.65,18.0,355.0,349.17,271.0
2016,5,2,14,0,20.0,322.0,5.7,18.0,341.0,336.29,261.42
2016,5,2,14,15,15.5,278.5,5.6,18.0,293.0,288.77,224.83
2016,5,2,14,30,11.0,235.0,5.5,18.0,245.0,241.16,187.86
2016,5,2,14,45,29.5,289.0,5.4,18.5,313.0,320.79,250.59
2016,5,2,15,0,48.0,343.0,5.3,19.0,381.0,395.99,308.67
2016,5,2,15,15,31.5,292.5,5.15,19.0,317.0,327.99,256.19
2016,5,2,15,30,15.0,242.0,5.0,19.0,253.0,253.07,197.88
2016,5,2,15,45,15.5,232.5,4.85,19.0,243.0,244.17,191.49
2016,5,2,16,0,16.0,223.0,4.7,19.0,233.0,235.27,184.99
2016,5,2,16,15,11.5,200.0,4.55,18.5,207.5,208.27,164.23
2016,5,2,16,30,7.0,177.0,4.4,18.0,182.0,181.48,143.42
2016,5,2,16,45,3.5,115.5,4.25,18.0,118.0,115.58,90.23
2016,5,2,17,0,0.0,54.0,4.1,18.0,54.0,52.18,38.04
