Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,15,0.0,46.5,3.85,17.5,46.5,44.91,32.2
2016,5,2,17,30,0.0,39.0,3.6,17.0,39.0,37.66,26.25
2016,5,2,17,45,0.0,31.5,3.35,17.0,31.5,30.4,20.14
2016,5,2,18,0,0.0,24.0,3.1,17.0,24.0,23.15,13.95
2016,5,2,18,15,0.0,17.0,2.75,16.5,17.0,16.39,8.13
2016,5,2,18,30,0.0,10.0,2.4,16.0,10.0,9.64,2.28
2016,5,2,18,45,0.0,5.5,2.1,15.5,5.5,5.3,0.0
2016,5,2,19,0,0.0,1.0,1.8,15.0,1.0,0.98,0.0
2016,5,2,19,15,0.0,0.5,1.75,15.0,0.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,37.5,7.5,2.5,11.0,8.5,7.37,0.0
2016,5,3,6,0,75.0,15.0,2.6,11.0,17.0,11.7,0.0
2016,5,3,6,15,199.5,31.5,2.7,11.5,56.5,24.29,14.39
2016,5,3,6,30,324.0,48.0,2.8,12.0,96.0,36.23,26.32
2016,5,3,6,45,419.0,59.0,2.9,13.0,148.5,43.19,32.94
2016,5,3,7,0,514.0,70.0,3.0,14.0,201.0,50.87,39.92
2016,5,3,7,15,571.5,78.0,3.1,14.5,257.0,90.24,52.22
2016,5,3,7,30,629.0,86.0,3.2,15.0,313.0,136.22,82.12
2016,5,3,7,45,674.5,90.5,3.35,16.0,371.0,183.64,119.0
2016,5,3,8,0,720.0,95.0,3.5,17.0,429.0,236.03,162.91
2016,5,3,8,15,749.0,100.0,3.55,17.0,485.0,292.38,212.35
2016,5,3,8,30,778.0,105.0,3.6,17.0,541.0,347.86,261.17
2016,5,3,8,45,802.5,107.5,3.7,17.5,594.5,401.87,307.83
2016,5,3,9,0,827.0,110.0,3.8,18.0,648.0,457.65,354.78
2016,5,3,9,15,843.0,113.0,3.8,18.5,696.5,511.23,398.67
2016,5,3,9,30,859.0,116.0,3.8,19.0,745.0,565.17,441.49
2016,5,3,9,45,872.5,118.0,3.85,19.5,788.0,619.66,483.47
2016,5,3,10,0,886.0,120.0,3.9,20.0,831.0,670.58,521.75
2016,5,3,10,15,895.0,122.0,3.9,20.5,867.0,717.8,556.16
2016,5,3,10,30,904.0,124.0,3.9,21.0,903.0,763.71,587.63
2016,5,3,10,45,910.5,125.5,3.9,21.5,932.0,805.78,615.17
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,845.96,641.07
2016,5,3,11,15,921.0,128.0,3.9,22.0,981.5,881.53,664.79
2016,5,3,11,30,925.0,129.0,3.9,22.0,1002.0,914.7,686.77
2016,5,3,11,45,928.5,128.5,3.9,22.5,1014.5,943.48,704.33
2016,5,3,12,0,932.0,128.0,3.9,23.0,1027.0,969.55,720.01
2016,5,3,12,15,932.5,128.0,3.9,23.0,1030.0,990.5,733.66
2016,5,3,12,30,933.0,128.0,3.9,23.0,1033.0,1008.44,745.4
2016,5,3,12,45,932.0,128.0,3.9,23.5,1028.0,1021.84,752.76
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,1032.03,758.11
2016,5,3,13,15,928.0,127.0,3.85,24.0,1009.0,1035.98,760.62
2016,5,3,13,30,925.0,126.0,3.8,24.0,995.0,1036.56,761.1
2016,5,3,13,45,920.0,125.0,3.8,24.0,973.0,1031.82,758.6
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,1023.76,754.07
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,1009.98,745.58
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,993.06,735.15
2016,5,3,14,45,891.5,119.0,3.7,24.0,853.5,970.22,721.21
2016,5,3,15,0,882.0,117.0,3.7,24.0,816.0,944.57,705.46
2016,5,3,15,15,869.5,114.5,3.65,23.5,772.5,913.03,686.74
2016,5,3,15,30,857.0,112.0,3.6,23.0,729.0,879.16,666.34
2016,5,3,15,45,841.5,108.5,3.6,23.0,680.5,844.72,644.4
2016,5,3,16,0,826.0,105.0,3.6,23.0,632.0,803.25,617.32
2016,5,3,16,15,804.5,101.0,3.45,22.5,578.5,755.0,585.61
2016,5,3,16,30,783.0,97.0,3.3,22.0,525.0,705.93,552.84
2016,5,3,16,45,754.5,92.5,3.2,22.0,469.5,650.8,514.19
2016,5,3,17,0,726.0,88.0,3.1,22.0,414.0,598.48,475.67
2016,5,3,17,15,686.0,82.0,2.7,21.5,356.5,535.66,427.67
2016,5,3,17,30,646.0,76.0,2.3,21.0,299.0,474.93,379.94
2016,5,3,17,45,586.5,68.5,1.95,20.5,243.0,404.58,323.32
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,338.94,268.64
2016,5,3,18,15,435.5,50.5,1.5,19.0,136.0,261.25,203.86
2016,5,3,18,30,344.0,40.0,1.4,18.0,85.0,192.46,144.54
2016,5,3,18,45,201.5,24.5,1.35,17.0,48.0,109.72,66.47
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,25.03,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,7.37,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.66,0.0
2016,5,4,6,15,205.5,31.5,1.4,13.5,57.5,24.22,14.4
2016,5,4,6,30,331.0,48.0,1.7,14.0,97.0,36.15,26.08
2016,5,4,6,45,420.5,59.0,2.05,15.0,149.5,42.98,32.52
2016,5,4,7,0,510.0,70.0,2.4,16.0,202.0,52.34,40.9
2016,5,4,7,15,567.5,78.5,2.4,17.0,258.0,92.05,52.82
2016,5,4,7,30,625.0,87.0,2.4,18.0,314.0,138.34,82.89
2016,5,4,7,45,667.0,93.0,2.4,19.0,371.5,186.28,119.99
2016,5,4,8,0,709.0,99.0,2.4,20.0,429.0,238.8,163.41
2016,5,4,8,15,738.0,104.0,2.45,20.5,485.0,291.2,208.45
2016,5,4,8,30,767.0,109.0,2.5,21.0,541.0,349.62,257.95
2016,5,4,8,45,789.5,112.5,2.65,22.0,594.0,403.16,302.55
2016,5,4,9,0,812.0,116.0,2.8,23.0,647.0,458.27,347.11
2016,5,4,9,15,828.5,119.5,2.9,23.5,695.0,511.75,389.76
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,565.69,431.49
2016,5,4,9,45,857.5,125.5,3.1,24.5,785.5,616.57,469.84
2016,5,4,10,0,870.0,128.0,3.2,25.0,828.0,669.27,508.37
2016,5,4,10,15,879.5,130.0,3.25,25.0,864.0,716.12,542.73
2016,5,4,10,30,889.0,132.0,3.3,25.0,900.0,761.75,574.71
2016,5,4,10,45,896.0,133.0,3.35,25.5,929.0,803.14,601.35
2016,5,4,11,0,903.0,134.0,3.4,26.0,958.0,842.71,626.47
2016,5,4,11,15,908.0,135.0,3.4,26.0,978.5,878.63,649.87
2016,5,4,11,30,913.0,136.0,3.4,26.0,999.0,912.25,671.62
2016,5,4,11,45,920.0,134.0,3.45,26.5,1012.5,942.38,689.95
2016,5,4,12,0,927.0,132.0,3.5,27.0,1026.0,969.99,706.56
2016,5,4,12,15,928.0,132.0,3.5,27.0,1030.0,991.29,720.1
2016,5,4,12,30,929.0,132.0,3.5,27.0,1034.0,1009.62,731.81
2016,5,4,12,45,928.5,131.5,3.5,27.5,1029.5,1022.96,738.91
2016,5,4,13,0,928.0,131.0,3.5,28.0,1025.0,1033.11,744.07
2016,5,4,13,15,925.5,130.5,3.5,28.0,1011.5,1038.03,747.48
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,1039.61,748.93
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.0,1035.37,746.79
2016,5,4,14,0,915.0,127.0,3.5,28.0,954.0,1027.79,742.68
2016,5,4,14,15,908.0,125.5,3.5,28.0,924.5,1014.03,734.72
2016,5,4,14,30,901.0,124.0,3.5,28.0,895.0,997.12,724.86
2016,5,4,14,45,892.0,122.0,3.5,28.0,858.0,974.78,711.55
2016,5,4,15,0,883.0,120.0,3.5,28.0,821.0,949.6,696.43
2016,5,4,15,15,870.5,117.5,3.4,27.5,777.5,918.07,677.82
2016,5,4,15,30,858.0,115.0,3.3,27.0,734.0,889.55,661.2
2016,5,4,15,45,842.0,111.5,3.25,27.0,685.5,849.4,635.56
2016,5,4,16,0,826.0,108.0,3.2,27.0,637.0,807.52,608.61
2016,5,4,16,15,804.5,104.5,2.95,26.5,583.5,759.84,577.47
2016,5,4,16,30,783.0,101.0,2.7,26.0,530.0,711.32,545.35
2016,5,4,16,45,756.0,95.5,2.5,26.0,474.5,656.13,507.14
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,603.73,469.11
2016,5,4,17,15,688.0,84.5,2.05,25.0,361.5,540.72,423.34
2016,5,4,17,30,647.0,79.0,1.8,24.0,304.0,479.87,377.63
2016,5,4,17,45,589.5,71.0,1.55,23.5,247.5,409.88,322.55
2016,5,4,18,0,532.0,63.0,1.3,23.0,191.0,344.38,269.12
2016,5,4,18,15,437.5,52.5,1.25,22.0,139.0,264.99,204.19
2016,5,4,18,30,343.0,42.0,1.2,21.0,87.0,194.7,144.72
2016,5,4,18,45,198.5,26.5,1.2,20.0,49.5,110.65,67.95
2016,5,4,19,0,54.0,11.0,1.2,19.0,12.0,25.71,0.0
2016,5,4,19,15,27.0,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,7.86,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,12.35,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,22.48,12.94
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,31.87,22.06
2016,5,5,6,45,507.0,52.0,2.15,18.0,161.5,36.56,26.5
2016,5,5,7,0,589.0,61.0,2.5,19.0,215.0,46.79,35.54
2016,5,5,7,15,642.0,68.0,2.45,19.5,272.0,89.46,47.15
2016,5,5,7,30,695.0,75.0,2.4,20.0,329.0,138.16,79.01
2016,5,5,7,45,728.5,80.5,2.35,20.5,386.0,191.42,121.0
2016,5,5,8,0,762.0,86.0,2.3,21.0,443.0,244.77,165.82
2016,5,5,8,15,787.5,90.0,2.25,22.0,498.5,297.94,211.24
2016,5,5,8,30,813.0,94.0,2.2,23.0,554.0,353.43,257.93
2016,5,5,8,45,828.0,99.0,2.15,24.0,605.0,407.79,302.69
2016,5,5,9,0,843.0,104.0,2.1,25.0,656.0,462.89,346.39
2016,5,5,9,15,857.0,107.0,2.05,25.5,703.5,519.68,390.31
2016,5,5,9,30,871.0,110.0,2.0,26.0,751.0,572.84,430.13
2016,5,5,9,45,877.5,114.0,2.0,26.5,791.0,622.31,466.18
2016,5,5,10,0,884.0,118.0,2.0,27.0,831.0,670.71,500.31
2016,5,5,10,15,891.5,120.0,2.0,27.0,866.0,716.7,532.87
2016,5,5,10,30,899.0,122.0,2.0,27.0,901.0,761.27,562.44
2016,5,5,10,45,901.5,125.5,2.0,27.5,927.5,801.83,587.32
2016,5,5,11,0,904.0,129.0,2.0,28.0,954.0,840.24,610.46
2016,5,5,11,15,907.0,130.0,2.05,28.0,973.0,874.45,632.31
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,906.24,652.55
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,934.46,669.16
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,960.07,684.06
2016,5,5,12,15,918.5,128.0,2.3,29.0,1018.5,979.73,697.11
2016,5,5,12,30,918.0,128.0,2.4,29.0,1021.0,996.4,708.4
2016,5,5,12,45,915.5,128.5,2.5,29.0,1015.0,1008.57,716.99
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,1017.57,723.72
2016,5,5,13,15,909.5,128.0,2.65,29.0,995.0,1020.87,726.52
2016,5,5,13,30,906.0,127.0,2.7,29.0,981.0,1020.87,727.42
2016,5,5,13,45,670.0,252.5,2.75,29.0,876.0,928.41,669.24
2016,5,5,14,0,434.0,378.0,2.8,29.0,771.0,825.21,595.76
2016,5,5,14,15,448.5,359.0,2.8,29.0,753.5,819.7,594.27
2016,5,5,14,30,463.0,340.0,2.8,29.0,736.0,811.84,590.54
2016,5,5,14,45,390.5,351.0,2.85,29.0,676.0,743.38,543.99
2016,5,5,15,0,318.0,362.0,2.9,29.0,616.0,683.67,502.77
2016,5,5,15,15,407.5,308.5,2.85,29.0,615.0,710.74,525.47
2016,5,5,15,30,497.0,255.0,2.8,29.0,614.0,724.42,538.48
2016,5,5,15,45,644.0,184.0,2.8,29.0,616.5,764.23,571.01
2016,5,5,16,0,791.0,113.0,2.8,29.0,619.0,785.25,586.93
2016,5,5,16,15,604.0,156.5,2.65,28.5,524.0,663.59,503.16
2016,5,5,16,30,417.0,200.0,2.5,28.0,429.0,546.54,417.6
2016,5,5,16,45,286.0,195.0,2.4,27.5,345.0,424.47,327.84
2016,5,5,17,0,155.0,190.0,2.3,27.0,261.0,313.45,243.25
2016,5,5,17,15,145.0,166.0,2.05,26.5,225.0,275.5,215.05
2016,5,5,17,30,135.0,142.0,1.8,26.0,189.0,237.96,186.23
2016,5,5,17,45,123.5,117.5,1.6,25.5,154.5,199.47,155.93
2016,5,5,18,0,112.0,93.0,1.4,25.0,120.0,161.57,125.25
2016,5,5,18,15,88.5,70.0,1.3,24.0,87.5,120.94,91.84
2016,5,5,18,30,65.0,47.0,1.2,23.0,55.0,81.92,59.13
2016,5,5,18,45,32.5,27.5,1.2,22.5,31.5,45.87,26.26
2016,5,5,19,0,0.0,8.0,1.2,22.0,8.0,7.86,0.0
2016,5,5,19,15,0.0,4.0,1.2,21.5,4.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,8.36,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.24,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,23.76,14.16
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,33.56,23.67
2016,5,6,6,45,490.5,55.0,1.7,16.5,161.5,39.03,28.88
2016,5,6,7,0,572.0,65.0,1.9,17.0,215.0,51.6,32.99
2016,5,6,7,15,626.0,72.0,1.75,17.5,272.0,93.47,50.95
2016,5,6,7,30,680.0,79.0,1.6,18.0,329.0,141.49,82.83
2016,5,6,7,45,716.0,84.5,1.45,19.0,386.5,191.08,121.76
2016,5,6,8,0,752.0,90.0,1.3,20.0,444.0,247.85,168.73
2016,5,6,8,15,778.5,94.5,1.55,21.0,500.0,301.19,214.26
2016,5,6,8,30,805.0,99.0,1.8,22.0,556.0,356.97,261.34
2016,5,6,8,45,826.5,102.0,2.1,23.0,609.0,411.64,306.83
2016,5,6,9,0,848.0,105.0,2.4,24.0,662.0,467.72,352.14
2016,5,6,9,15,863.0,108.0,2.35,24.5,710.0,525.2,396.88
2016,5,6,9,30,878.0,111.0,2.3,25.0,758.0,579.15,437.58
2016,5,6,9,45,890.0,112.5,2.25,25.5,800.5,629.91,474.66
2016,5,6,10,0,902.0,114.0,2.2,26.0,843.0,680.05,510.06
2016,5,6,10,15,910.0,116.0,2.15,26.0,879.0,727.08,543.22
2016,5,6,10,30,918.0,118.0,2.1,26.0,915.0,772.7,572.99
2016,5,6,10,45,924.0,119.5,2.05,26.5,943.0,814.73,598.5
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,854.79,622.29
2016,5,6,11,15,934.0,122.0,1.9,27.0,991.0,890.59,643.68
2016,5,6,11,30,938.0,123.0,1.8,27.0,1011.0,923.95,663.22
2016,5,6,11,45,945.5,119.5,1.75,27.5,1024.5,953.6,679.39
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,980.64,693.77
2016,5,6,12,15,953.0,116.0,1.65,28.0,1041.0,1001.33,705.5
2016,5,6,12,30,953.0,116.0,1.6,28.0,1044.0,1018.92,715.36
2016,5,6,12,45,953.5,115.0,1.6,28.0,1039.0,1032.84,723.77
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,1043.49,730.32
2016,5,6,13,15,951.0,113.0,1.6,28.0,1020.0,1047.37,732.88
2016,5,6,13,30,948.0,112.0,1.6,28.0,1006.0,1047.8,733.56
2016,5,6,13,45,943.5,111.0,1.6,28.5,984.0,1043.34,729.96
2016,5,6,14,0,939.0,110.0,1.6,29.0,962.0,1035.47,724.48
2016,5,6,14,15,932.5,109.0,1.65,29.0,932.0,1022.33,718.11
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,1005.98,709.86
2016,5,6,14,45,913.0,108.5,1.75,29.0,864.0,981.99,696.9
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,955.29,682.25
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,923.74,666.3
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,889.79,648.5
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,849.52,624.88
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,812.64,603.16
2016,5,6,16,15,820.0,96.5,2.15,27.5,587.0,764.84,573.62
2016,5,6,16,30,799.0,93.0,2.1,27.0,534.0,716.16,542.99
2016,5,6,16,45,769.5,89.5,2.1,27.0,477.5,660.83,506.28
2016,5,6,17,0,740.0,86.0,2.1,27.0,421.0,605.88,468.16
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.0,545.92,425.12
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,485.63,380.33
2016,5,6,17,45,603.5,68.0,1.55,24.0,250.5,415.5,326.44
2016,5,6,18,0,545.0,61.0,1.4,23.0,194.0,349.95,273.94
2016,5,6,18,15,457.5,51.0,1.4,22.0,142.5,273.34,211.2
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,205.14,153.23
2016,5,6,18,45,233.0,26.5,1.4,20.5,53.0,125.05,80.16
2016,5,6,19,0,96.0,12.0,1.4,20.0,15.0,38.59,0.0
2016,5,6,19,15,48.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,8.85,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,14.01,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.0,61.5,27.31,17.17
2016,5,7,6,30,310.0,53.0,2.1,16.0,101.0,39.92,29.22
2016,5,7,6,45,383.5,66.5,2.3,16.5,151.0,48.68,37.36
2016,5,7,7,0,457.0,80.0,2.5,17.0,201.0,64.56,44.0
2016,5,7,7,15,511.5,90.0,2.55,17.5,255.0,102.91,62.48
2016,5,7,7,30,566.0,100.0,2.6,18.0,309.0,147.28,92.53
2016,5,7,7,45,393.0,148.0,2.7,19.0,304.5,189.78,134.33
2016,5,7,8,0,220.0,196.0,2.8,20.0,300.0,221.86,167.21
2016,5,7,8,15,245.0,218.5,3.15,20.5,347.5,257.61,195.66
2016,5,7,8,30,270.0,241.0,3.5,21.0,395.0,300.74,229.91
2016,5,7,8,45,430.0,216.0,3.85,22.0,487.5,355.01,270.97
2016,5,7,9,0,590.0,191.0,4.2,23.0,580.0,428.22,327.51
2016,5,7,9,15,459.0,258.5,4.25,23.5,574.0,454.79,348.36
2016,5,7,9,30,328.0,326.0,4.3,24.0,568.0,470.98,359.52
2016,5,7,9,45,570.0,237.0,4.35,24.5,686.5,549.5,420.94
2016,5,7,10,0,812.0,148.0,4.4,25.0,805.0,652.82,499.89
2016,5,7,10,15,821.0,150.5,4.35,25.5,839.5,697.66,531.63
2016,5,7,10,30,830.0,153.0,4.3,26.0,874.0,741.44,562.02
2016,5,7,10,45,832.5,157.5,4.3,26.5,900.0,780.88,587.55
2016,5,7,11,0,835.0,162.0,4.3,27.0,926.0,818.42,611.48
2016,5,7,11,15,839.5,163.0,4.3,27.0,945.5,852.3,633.92
2016,5,7,11,30,844.0,164.0,4.3,27.0,965.0,884.09,654.85
2016,5,7,11,45,863.5,152.5,4.3,27.5,981.0,912.91,672.4
2016,5,7,12,0,883.0,141.0,4.3,28.0,997.0,941.67,689.8
2016,5,7,12,15,883.0,141.0,4.3,28.0,1000.0,961.07,702.33
2016,5,7,12,30,883.0,141.0,4.3,28.0,1003.0,977.65,713.11
2016,5,7,12,45,881.5,141.0,4.3,28.5,997.0,989.87,719.69
2016,5,7,13,0,880.0,141.0,4.3,29.0,991.0,999.07,724.39
2016,5,7,13,15,876.0,140.5,4.3,29.0,977.0,1002.24,726.72
2016,5,7,13,30,872.0,140.0,4.3,29.0,963.0,1002.24,727.15
2016,5,7,13,45,863.5,140.5,4.3,29.0,940.5,995.68,723.43
2016,5,7,14,0,855.0,141.0,4.3,29.0,918.0,986.05,717.87
2016,5,7,14,15,544.5,281.0,4.3,29.0,770.0,832.96,613.55
2016,5,7,14,30,234.0,421.0,4.3,29.0,622.0,662.83,487.82
2016,5,7,14,45,181.0,403.5,4.3,29.0,555.5,593.52,439.43
2016,5,7,15,0,128.0,386.0,4.3,29.0,489.0,525.11,390.32
2016,5,7,15,15,242.0,348.0,4.3,29.0,529.0,596.15,445.93
2016,5,7,15,30,356.0,310.0,4.3,29.0,569.0,651.83,489.55
2016,5,7,15,45,538.5,224.0,4.3,29.0,585.5,715.18,540.54
2016,5,7,16,0,721.0,138.0,4.3,29.0,602.0,760.01,576.14
2016,5,7,16,15,657.5,142.0,4.15,28.5,538.5,691.23,529.38
2016,5,7,16,30,594.0,146.0,4.0,28.0,475.0,624.75,482.43
2016,5,7,16,45,603.0,130.5,3.9,27.5,434.0,591.71,460.39
2016,5,7,17,0,612.0,115.0,3.8,27.0,393.0,556.25,435.7
2016,5,7,17,15,570.0,106.5,3.9,26.0,339.0,494.13,390.57
2016,5,7,17,30,528.0,98.0,4.0,25.0,285.0,434.39,345.61
2016,5,7,17,45,472.5,87.0,4.15,24.5,232.0,364.78,290.6
2016,5,7,18,0,417.0,76.0,4.3,24.0,179.0,303.16,239.99
2016,5,7,18,15,334.5,62.0,4.35,23.5,131.0,231.21,179.75
2016,5,7,18,30,252.0,48.0,4.4,23.0,83.0,167.55,125.32
2016,5,7,18,45,126.0,30.5,4.5,22.5,48.0,86.92,55.43
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,12.78,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.98,0.0
2016,5,8,6,0,0.0,2.0,3.2,18.0,2.0,1.93,0.0
2016,5,8,6,15,0.0,7.5,3.25,18.5,7.5,7.23,0.36
2016,5,8,6,30,0.0,13.0,3.3,19.0,13.0,12.53,5.2
2016,5,8,6,45,0.0,19.5,3.35,19.5,19.5,18.81,10.83
2016,5,8,7,0,0.0,26.0,3.4,20.0,26.0,25.09,15.4
2016,5,8,7,15,0.0,33.5,3.75,20.5,33.5,32.34,21.43
2016,5,8,7,30,0.0,41.0,4.1,21.0,41.0,39.59,27.35
2016,5,8,7,45,0.0,40.0,4.5,21.5,40.0,38.63,26.39
2016,5,8,8,0,0.0,39.0,4.9,22.0,39.0,37.67,25.43
2016,5,8,8,15,0.0,43.5,5.0,22.5,43.5,42.03,28.83
2016,5,8,8,30,0.0,48.0,5.1,23.0,48.0,46.4,32.19
2016,5,8,8,45,0.0,89.5,5.2,23.5,89.5,86.61,64.36
2016,5,8,9,0,0.0,131.0,5.3,24.0,131.0,125.94,95.25
2016,5,8,9,15,0.0,110.5,5.15,24.0,110.5,106.72,79.73
2016,5,8,9,30,0.0,90.0,5.0,24.0,90.0,87.16,64.04
2016,5,8,9,45,0.0,112.5,4.9,24.0,112.5,108.73,80.93
2016,5,8,10,0,0.0,135.0,4.8,24.0,135.0,130.25,97.61
2016,5,8,10,15,3.5,159.0,4.7,24.0,162.0,155.61,117.27
2016,5,8,10,30,7.0,183.0,4.6,24.0,189.0,181.31,137.04
2016,5,8,10,45,7.5,190.0,4.5,24.5,197.0,188.84,142.35
2016,5,8,11,0,8.0,197.0,4.4,25.0,205.0,196.42,147.7
2016,5,8,11,15,11.0,232.5,4.35,25.0,243.5,233.44,175.78
2016,5,8,11,30,14.0,268.0,4.3,25.0,282.0,270.78,203.81
2016,5,8,11,45,9.0,210.5,4.3,25.0,219.5,211.75,158.93
2016,5,8,12,0,4.0,153.0,4.3,25.0,157.0,152.0,113.15
2016,5,8,12,15,2.0,139.5,4.3,25.0,141.5,137.24,101.75
2016,5,8,12,30,0.0,126.0,4.3,25.0,126.0,122.34,90.16
2016,5,8,12,45,12.5,247.0,4.3,25.5,259.5,252.45,189.69
2016,5,8,13,0,25.0,368.0,4.3,26.0,393.0,388.55,290.18
2016,5,8,13,15,32.5,389.0,4.1,25.5,420.5,418.84,312.63
2016,5,8,13,30,40.0,410.0,3.9,25.0,448.0,449.43,335.56
2016,5,8,13,45,29.5,364.0,3.75,25.0,392.0,393.96,294.93
2016,5,8,14,0,19.0,318.0,3.6,25.0,336.0,331.39,248.91
2016,5,8,14,15,14.5,268.5,3.4,24.5,281.5,277.85,209.67
2016,5,8,14,30,10.0,219.0,3.2,24.0,227.0,224.25,169.7
2016,5,8,14,45,17.5,261.5,3.05,24.0,276.0,274.25,208.24
2016,5,8,15,0,25.0,304.0,2.9,24.0,325.0,324.89,246.62
2016,5,8,15,15,14.0,238.0,2.8,23.5,250.0,247.7,188.73
2016,5,8,15,30,3.0,172.0,2.7,23.0,175.0,171.25,130.31
2016,5,8,15,45,13.5,206.0,2.65,23.0,215.5,215.1,165.28
2016,5,8,16,0,24.0,240.0,2.6,23.0,256.0,259.55,200.23
2016,5,8,16,15,19.5,217.0,3.2,22.5,229.0,232.32,180.18
2016,5,8,16,30,15.0,194.0,3.8,22.0,202.0,205.27,160.01
2016,5,8,16,45,7.5,104.0,4.45,22.0,108.0,106.67,81.69
2016,5,8,17,0,0.0,14.0,5.1,22.0,14.0,13.51,5.52
2016,5,8,17,15,0.0,12.0,5.75,21.5,12.0,11.58,3.97
2016,5,8,17,30,0.0,10.0,6.4,21.0,10.0,9.64,2.4
2016,5,8,17,45,0.0,8.0,7.1,21.0,8.0,7.71,0.79
2016,5,8,18,0,0.0,6.0,7.8,21.0,6.0,5.78,0.0
2016,5,8,18,15,0.0,4.5,7.7,20.5,4.5,4.34,0.0
2016,5,8,18,30,0.0,3.0,7.6,20.0,3.0,2.89,0.0
2016,5,8,18,45,0.0,1.5,7.55,20.0,1.5,1.44,0.0
2016,5,8,19,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,7.05,19.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,5,45,22.0,9.5,4.7,19.5,11.0,9.34,0.0
2016,5,9,6,0,44.0,19.0,4.5,20.0,22.0,16.08,0.0
2016,5,9,6,15,131.5,41.0,4.65,20.0,60.0,33.59,22.19
2016,5,9,6,30,219.0,63.0,4.8,20.0,98.0,50.41,37.73
2016,5,9,6,45,271.0,83.5,4.95,20.5,145.0,65.47,51.27
2016,5,9,7,0,323.0,104.0,5.1,21.0,192.0,83.43,59.14
2016,5,9,7,15,279.0,124.5,5.35,21.5,212.5,120.91,84.16
2016,5,9,7,30,235.0,145.0,5.6,22.0,233.0,149.61,107.23
2016,5,9,7,45,360.0,156.5,5.95,23.0,316.0,197.33,140.36
2016,5,9,8,0,485.0,168.0,6.3,24.0,399.0,253.77,182.24
2016,5,9,8,15,462.0,186.5,6.35,24.0,428.0,291.02,215.27
2016,5,9,8,30,439.0,205.0,6.4,24.0,457.0,325.68,245.71
2016,5,9,8,45,363.5,247.5,6.5,24.5,469.0,361.52,275.99
2016,5,9,9,0,288.0,290.0,6.6,25.0,481.0,385.12,295.15
2016,5,9,9,15,155.5,282.5,6.55,25.5,386.5,334.17,256.15
2016,5,9,9,30,23.0,275.0,6.5,26.0,292.0,272.68,207.45
2016,5,9,9,45,267.5,287.0,6.5,26.5,503.5,419.96,322.07
2016,5,9,10,0,512.0,299.0,6.5,27.0,715.0,598.6,456.98
2016,5,9,10,15,423.5,351.0,6.4,27.5,705.0,609.61,461.88
2016,5,9,10,30,335.0,403.0,6.3,28.0,695.0,615.42,462.76
2016,5,9,10,45,381.0,395.5,6.2,28.5,737.5,659.82,494.51
2016,5,9,11,0,427.0,388.0,6.1,29.0,780.0,704.74,526.12
2016,5,9,11,15,586.5,310.5,6.0,29.0,861.5,781.75,584.48
2016,5,9,11,30,746.0,233.0,5.9,29.0,943.0,867.38,647.11
2016,5,9,11,45,802.5,196.0,5.8,29.5,968.0,904.11,669.73
2016,5,9,12,0,859.0,159.0,5.7,30.0,993.0,938.44,690.66
2016,5,9,12,15,859.5,159.5,5.6,30.0,996.5,958.35,703.14
2016,5,9,12,30,860.0,160.0,5.5,30.0,1000.0,975.57,713.89
2016,5,9,12,45,860.5,158.5,5.4,30.0,995.5,988.1,721.55
2016,5,9,13,0,861.0,157.0,5.3,30.0,991.0,997.72,727.37
2016,5,9,13,15,858.0,156.0,5.2,30.0,977.5,1001.38,729.33
2016,5,9,13,30,855.0,155.0,5.1,30.0,964.0,1001.95,729.4
2016,5,9,13,45,852.5,152.0,5.0,30.5,943.5,997.92,725.05
2016,5,9,14,0,850.0,149.0,4.9,31.0,923.0,990.75,718.82
2016,5,9,14,15,842.5,147.0,4.85,31.0,893.5,982.57,713.94
2016,5,9,14,30,835.0,145.0,4.8,31.0,864.0,965.65,703.43
2016,5,9,14,45,825.0,142.5,4.75,31.0,828.0,943.0,689.26
2016,5,9,15,0,815.0,140.0,4.7,31.0,792.0,917.74,673.44
2016,5,9,15,15,801.5,137.0,4.6,30.5,750.0,886.31,654.64
2016,5,9,15,30,788.0,134.0,4.5,30.0,708.0,852.78,634.4
2016,5,9,15,45,768.0,131.0,4.45,30.0,660.0,811.79,607.83
2016,5,9,16,0,748.0,128.0,4.4,30.0,612.0,772.48,582.25
2016,5,9,16,15,725.0,123.5,4.25,29.5,560.5,725.29,551.64
2016,5,9,16,30,702.0,119.0,4.1,29.0,509.0,677.59,520.23
2016,5,9,16,45,669.0,114.0,3.95,29.0,455.0,621.96,480.74
2016,5,9,17,0,636.0,109.0,3.8,29.0,401.0,567.2,440.59
2016,5,9,17,15,595.0,101.5,3.55,28.5,346.0,505.79,395.15
2016,5,9,17,30,554.0,94.0,3.3,28.0,291.0,446.64,350.13
2016,5,9,17,45,495.5,84.5,3.1,27.5,237.5,378.44,296.81
2016,5,9,18,0,437.0,75.0,2.9,27.0,184.0,312.79,243.89
2016,5,9,18,15,354.0,62.0,3.0,26.5,135.5,240.57,184.63
2016,5,9,18,30,271.0,49.0,3.1,26.0,87.0,176.69,130.89
2016,5,9,18,45,160.0,31.0,3.25,25.5,51.0,105.75,69.23
2016,5,9,19,0,49.0,13.0,3.4,25.0,15.0,26.7,0.0
2016,5,9,19,15,24.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.5,21.5,10.0,8.85,0.0
2016,5,10,6,0,30.0,18.0,2.7,22.0,20.0,16.32,0.55
2016,5,10,6,15,99.5,43.0,2.75,22.0,57.5,35.11,23.35
2016,5,10,6,30,169.0,68.0,2.8,22.0,95.0,54.06,40.56
2016,5,10,6,45,255.0,85.0,2.9,22.5,144.5,66.54,51.76
2016,5,10,7,0,341.0,102.0,3.0,23.0,194.0,83.08,57.61
2016,5,10,7,15,396.0,115.5,3.0,23.5,246.5,118.97,77.35
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,160.92,106.02
2016,5,10,7,45,509.0,134.0,3.05,24.5,355.0,202.41,137.12
2016,5,10,8,0,567.0,139.0,3.1,25.0,411.0,250.05,174.96
2016,5,10,8,15,598.0,146.5,3.05,25.5,463.5,297.2,213.96
2016,5,10,8,30,629.0,154.0,3.0,26.0,516.0,347.75,255.37
2016,5,10,8,45,664.0,155.0,3.0,26.5,567.5,396.99,295.2
2016,5,10,9,0,699.0,156.0,3.0,27.0,619.0,449.3,336.52
2016,5,10,9,15,716.5,160.5,3.0,27.5,664.5,498.7,374.71
2016,5,10,9,30,734.0,165.0,3.0,28.0,710.0,548.87,412.35
2016,5,10,9,45,751.5,165.5,3.05,28.5,751.0,595.95,446.98
2016,5,10,10,0,769.0,166.0,3.1,29.0,792.0,645.39,482.32
2016,5,10,10,15,778.5,169.0,3.15,29.0,826.0,689.1,513.78
2016,5,10,10,30,788.0,172.0,3.2,29.0,860.0,731.91,544.07
2016,5,10,10,45,794.0,174.5,3.25,29.5,886.0,770.48,569.23
2016,5,10,11,0,800.0,177.0,3.3,30.0,912.0,807.52,592.48
2016,5,10,11,15,804.5,178.5,3.35,30.0,931.0,840.66,614.14
2016,5,10,11,30,809.0,180.0,3.4,30.0,950.0,871.85,634.46
2016,5,10,11,45,802.0,187.0,3.45,30.5,958.5,895.95,648.77
2016,5,10,12,0,795.0,194.0,3.5,31.0,967.0,917.36,661.34
2016,5,10,12,15,795.5,194.5,3.5,31.0,970.0,936.85,673.73
2016,5,10,12,30,796.0,195.0,3.5,31.0,973.0,953.84,684.56
2016,5,10,12,45,785.0,201.0,3.55,31.0,965.0,962.5,690.42
2016,5,10,13,0,774.0,207.0,3.6,31.0,957.0,968.27,694.6
2016,5,10,13,15,770.0,206.0,3.6,31.0,944.0,971.13,696.71
2016,5,10,13,30,766.0,205.0,3.6,31.0,931.0,971.12,697.12
2016,5,10,13,45,750.0,210.0,3.65,31.0,907.0,966.59,695.06
2016,5,10,14,0,734.0,215.0,3.7,31.0,883.0,955.66,688.98
2016,5,10,14,15,725.0,212.0,3.75,31.0,855.0,940.64,680.36
2016,5,10,14,30,716.0,209.0,3.8,31.0,827.0,923.06,670.14
2016,5,10,14,45,535.5,282.0,3.9,31.0,733.0,817.7,598.2
2016,5,10,15,0,355.0,355.0,4.0,31.0,639.0,711.86,522.54
2016,5,10,15,15,479.5,287.5,4.05,31.0,650.0,755.84,558.48
2016,5,10,15,30,604.0,220.0,4.1,31.0,661.0,786.63,584.49
2016,5,10,15,45,477.5,244.0,4.15,31.0,578.0,686.12,513.05
2016,5,10,16,0,351.0,268.0,4.2,31.0,495.0,586.15,440.98
2016,5,10,16,15,434.0,220.5,4.2,30.5,478.0,598.44,454.52
2016,5,10,16,30,517.0,173.0,4.2,30.0,461.0,594.44,455.84
2016,5,10,16,45,462.5,173.0,4.25,29.5,411.0,536.53,414.25
2016,5,10,17,0,408.0,173.0,4.3,29.0,361.0,481.75,374.24
2016,5,10,17,15,371.0,157.0,4.25,28.5,310.5,416.07,325.58
2016,5,10,17,30,334.0,141.0,4.2,28.0,260.0,361.26,283.79
2016,5,10,17,45,286.5,122.0,4.2,27.5,211.5,300.07,235.81
2016,5,10,18,0,239.0,103.0,4.2,27.0,163.0,243.01,189.81
2016,5,10,18,15,178.5,80.0,4.1,26.5,119.0,179.48,137.7
2016,5,10,18,30,118.0,57.0,4.0,26.0,75.0,121.51,89.6
2016,5,10,18,45,59.0,33.5,3.95,25.5,42.5,63.04,40.17
2016,5,10,19,0,0.0,10.0,3.9,25.0,10.0,9.65,0.0
2016,5,10,19,15,0.0,5.0,3.7,24.5,5.0,4.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,27.0,8.5,1.85,19.5,10.0,8.36,0.0
2016,5,11,6,0,54.0,17.0,2.1,20.0,20.0,14.48,0.88
2016,5,11,6,15,131.0,39.0,2.3,20.5,57.5,32.08,21.09
2016,5,11,6,30,208.0,61.0,2.5,21.0,95.0,48.94,36.4
2016,5,11,6,45,270.0,80.5,2.75,21.5,142.5,63.29,49.21
2016,5,11,7,0,332.0,100.0,3.0,22.0,190.0,82.15,56.78
2016,5,11,7,15,384.5,115.0,3.2,22.5,242.5,118.63,77.64
2016,5,11,7,30,437.0,130.0,3.4,23.0,295.0,160.94,107.08
2016,5,11,7,45,471.0,143.5,3.65,23.5,347.5,204.33,140.89
2016,5,11,8,0,505.0,157.0,3.9,24.0,400.0,251.4,179.11
2016,5,11,8,15,536.5,167.0,3.95,24.5,452.0,298.34,217.75
2016,5,11,8,30,568.0,177.0,4.0,25.0,504.0,348.37,258.66
2016,5,11,8,45,583.5,189.0,4.1,25.5,551.5,396.65,297.88
2016,5,11,9,0,599.0,201.0,4.2,26.0,599.0,445.6,336.74
2016,5,11,9,15,618.0,208.5,4.2,26.5,644.5,493.46,373.76
2016,5,11,9,30,637.0,216.0,4.2,27.0,690.0,542.43,410.67
2016,5,11,9,45,636.0,230.5,4.2,27.5,726.5,586.68,442.99
2016,5,11,10,0,635.0,245.0,4.2,28.0,763.0,629.84,473.64
2016,5,11,10,15,646.5,250.0,4.15,28.5,796.5,671.7,502.81
2016,5,11,10,30,658.0,255.0,4.1,29.0,830.0,713.22,531.08
2016,5,11,10,45,654.0,267.5,4.05,29.5,854.0,749.25,554.57
2016,5,11,11,0,650.0,280.0,4.0,30.0,878.0,783.52,576.37
2016,5,11,11,15,517.0,352.5,3.9,30.0,834.5,765.76,560.04
2016,5,11,11,30,384.0,425.0,3.8,30.0,791.0,738.48,537.18
2016,5,11,11,45,228.0,447.0,3.75,30.5,665.5,634.45,461.06
2016,5,11,12,0,72.0,469.0,3.7,31.0,540.0,520.78,376.8
2016,5,11,12,15,114.5,486.5,3.6,31.0,599.0,583.47,421.76
2016,5,11,12,30,157.0,504.0,3.5,31.0,658.0,646.7,465.66
2016,5,11,12,45,148.5,500.5,3.45,31.0,645.5,641.01,461.17
2016,5,11,13,0,140.0,497.0,3.4,31.0,633.0,634.44,456.49
2016,5,11,13,15,79.5,412.0,3.35,31.0,489.0,488.29,354.66
2016,5,11,13,30,19.0,327.0,3.3,31.0,345.0,339.25,247.66
2016,5,11,13,45,125.0,391.0,3.25,31.5,505.5,522.48,381.3
2016,5,11,14,0,231.0,455.0,3.2,32.0,666.0,694.78,500.2
2016,5,11,14,15,179.5,440.5,3.15,31.5,602.0,630.7,455.74
2016,5,11,14,30,128.0,426.0,3.1,31.0,538.0,566.71,411.9
2016,5,11,14,45,384.0,330.5,3.05,31.0,643.5,725.27,530.08
2016,5,11,15,0,640.0,235.0,3.0,31.0,749.0,860.9,627.68
2016,5,11,15,15,502.5,272.5,3.0,31.0,663.0,761.22,557.63
2016,5,11,15,30,365.0,310.0,3.0,31.0,577.0,660.96,487.22
2016,5,11,15,45,202.5,286.5,3.0,31.0,433.0,478.96,357.44
2016,5,11,16,0,40.0,263.0,3.0,31.0,289.0,305.91,228.23
2016,5,11,16,15,274.5,227.0,2.95,30.5,382.5,470.4,357.67
2016,5,11,16,30,509.0,191.0,2.9,30.0,476.0,608.89,462.81
2016,5,11,16,45,476.0,179.5,2.9,29.5,424.5,553.94,423.83
2016,5,11,17,0,443.0,168.0,2.9,29.0,373.0,500.36,385.98
2016,5,11,17,15,401.5,153.5,2.95,28.5,320.5,439.74,341.83
2016,5,11,17,30,360.0,139.0,3.0,28.0,268.0,374.51,292.95
2016,5,11,17,45,320.5,119.0,3.05,27.5,219.0,315.08,246.95
2016,5,11,18,0,281.0,99.0,3.1,27.0,170.0,258.85,201.96
2016,5,11,18,15,215.5,77.5,3.25,26.5,124.0,192.64,147.91
2016,5,11,18,30,150.0,56.0,3.4,26.0,78.0,132.56,98.06
2016,5,11,18,45,75.0,34.0,3.55,25.5,45.0,74.47,48.77
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.58,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.9,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,30.5,10.0,1.1,20.5,12.0,9.83,0.0
2016,5,12,6,0,61.0,20.0,1.2,21.0,24.0,16.91,2.88
2016,5,12,6,15,143.5,41.5,1.4,21.5,62.5,34.01,22.68
2016,5,12,6,30,226.0,63.0,1.6,22.0,101.0,50.44,37.55
2016,5,12,6,45,156.5,83.5,1.85,22.5,114.5,65.37,50.8
2016,5,12,7,0,87.0,104.0,2.1,23.0,128.0,88.65,65.79
2016,5,12,7,15,97.0,128.5,2.15,23.5,161.0,116.15,85.84
2016,5,12,7,30,107.0,153.0,2.2,24.0,194.0,145.08,107.71
2016,5,12,7,45,68.5,167.5,2.3,24.5,195.0,162.7,122.9
2016,5,12,8,0,30.0,182.0,2.4,25.0,196.0,171.61,130.89
2016,5,12,8,15,172.5,209.0,2.4,25.0,307.0,235.95,177.29
2016,5,12,8,30,315.0,236.0,2.4,25.0,418.0,315.34,236.27
2016,5,12,8,45,174.0,249.0,2.4,25.5,351.0,293.32,221.65
2016,5,12,9,0,33.0,262.0,2.4,26.0,284.0,255.86,193.49
2016,5,12,9,15,20.5,236.0,2.35,26.5,250.0,233.92,176.26
2016,5,12,9,30,8.0,210.0,2.3,27.0,216.0,204.78,153.45
2016,5,12,9,45,7.5,205.5,2.25,27.5,212.0,201.13,150.13
2016,5,12,10,0,7.0,201.0,2.2,28.0,208.0,197.3,146.65
2016,5,12,10,15,3.5,164.5,2.15,28.0,168.0,160.88,118.84
2016,5,12,10,30,0.0,128.0,2.1,28.0,128.0,123.71,90.35
2016,5,12,10,45,24.0,268.5,2.05,28.5,290.5,274.41,203.55
2016,5,12,11,0,48.0,409.0,2.0,29.0,453.0,427.17,312.41
2016,5,12,11,15,379.0,328.5,2.0,29.0,689.0,628.81,461.38
2016,5,12,11,30,710.0,248.0,2.0,29.0,925.0,852.67,616.39
2016,5,12,11,45,488.0,367.0,2.0,29.5,835.5,790.75,566.32
2016,5,12,12,0,266.0,486.0,2.0,30.0,746.0,716.21,509.59
2016,5,12,12,15,281.0,484.0,2.05,30.0,759.0,738.29,525.46
2016,5,12,12,30,296.0,482.0,2.1,30.0,772.0,760.01,540.31
2016,5,12,12,45,331.5,463.0,2.15,30.0,786.0,784.13,557.6
2016,5,12,13,0,367.0,444.0,2.2,30.0,800.0,807.44,574.36
2016,5,12,13,15,253.0,463.0,2.25,30.0,707.0,720.84,514.69
2016,5,12,13,30,139.0,482.0,2.3,30.0,614.0,626.7,449.25
2016,5,12,13,45,265.0,440.0,2.4,30.0,685.0,717.47,516.05
2016,5,12,14,0,391.0,398.0,2.5,30.0,756.0,800.1,575.19
2016,5,12,14,15,424.0,371.0,2.5,29.5,747.5,810.8,584.53
2016,5,12,14,30,457.0,344.0,2.5,29.0,739.0,812.97,589.08
2016,5,12,14,45,520.5,304.5,2.5,29.0,736.5,827.99,602.04
2016,5,12,15,0,584.0,265.0,2.5,29.0,734.0,838.25,611.8
2016,5,12,15,15,298.0,249.0,2.45,29.0,488.0,540.89,403.87
2016,5,12,15,30,12.0,233.0,2.4,29.0,242.0,241.11,179.18
2016,5,12,15,45,47.5,261.0,2.35,29.0,292.5,309.45,232.58
2016,5,12,16,0,83.0,289.0,2.3,29.0,343.0,370.23,278.64
2016,5,12,16,15,95.5,267.0,2.2,28.5,324.5,355.56,269.27
2016,5,12,16,30,108.0,245.0,2.1,28.0,306.0,339.69,259.18
2016,5,12,16,45,96.5,218.5,2.05,28.0,269.0,300.11,230.04
2016,5,12,17,0,85.0,192.0,2.0,28.0,232.0,261.02,200.91
2016,5,12,17,15,70.5,169.5,1.8,27.5,199.5,225.31,174.01
2016,5,12,17,30,56.0,147.0,1.6,27.0,167.0,190.66,147.41
2016,5,12,17,45,44.0,122.0,1.4,26.5,136.0,155.43,119.85
2016,5,12,18,0,32.0,97.0,1.2,26.0,105.0,120.94,92.3
