Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,15,16.0,72.5,1.2,25.5,76.5,81.98,60.68
2016,5,12,18,30,0.0,48.0,1.2,25.0,48.0,49.0,33.63
2016,5,12,18,45,0.0,27.5,1.2,24.5,27.5,27.2,14.97
2016,5,12,19,0,0.0,7.0,1.2,24.0,7.0,6.75,0.0
2016,5,12,19,15,0.0,3.5,1.35,24.0,3.5,3.44,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,8.5,7.86,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,17.0,14.73,2.46
2016,5,13,6,15,63.0,43.5,2.6,20.0,53.0,37.38,25.7
2016,5,13,6,30,107.0,71.0,2.6,20.0,89.0,58.77,45.04
2016,5,13,6,45,162.5,97.0,2.6,20.5,136.0,78.41,62.48
2016,5,13,7,0,218.0,123.0,2.6,21.0,183.0,101.92,74.61
2016,5,13,7,15,165.5,138.5,2.6,21.5,190.0,129.45,94.71
2016,5,13,7,30,113.0,154.0,2.6,22.0,197.0,147.01,109.9
2016,5,13,7,45,257.0,174.0,2.6,22.5,292.5,195.0,142.27
2016,5,13,8,0,401.0,194.0,2.6,23.0,388.0,263.21,191.94
2016,5,13,8,15,432.5,207.0,2.55,23.5,438.5,303.4,224.13
2016,5,13,8,30,464.0,220.0,2.5,24.0,489.0,350.74,261.71
2016,5,13,8,45,495.0,228.0,2.5,25.0,538.0,396.59,297.17
2016,5,13,9,0,526.0,236.0,2.5,26.0,587.0,445.21,333.89
2016,5,13,9,15,546.5,244.0,2.4,26.5,631.5,491.08,368.15
2016,5,13,9,30,567.0,252.0,2.3,27.0,676.0,538.26,402.39
2016,5,13,9,45,587.5,255.5,2.2,27.5,716.0,582.54,433.68
2016,5,13,10,0,608.0,259.0,2.1,28.0,756.0,626.79,464.08
2016,5,13,10,15,620.5,264.0,2.0,28.0,789.5,668.15,492.5
2016,5,13,10,30,633.0,269.0,1.9,28.0,823.0,709.34,520.1
2016,5,13,10,45,460.0,358.0,1.8,28.5,767.5,685.99,498.31
2016,5,13,11,0,287.0,447.0,1.7,29.0,712.0,650.35,468.1
2016,5,13,11,15,287.5,457.5,1.65,29.0,727.5,673.66,483.41
2016,5,13,11,30,288.0,468.0,1.6,29.0,743.0,696.45,497.73
2016,5,13,11,45,499.0,361.0,1.55,29.0,845.0,795.34,568.37
2016,5,13,12,0,710.0,254.0,1.5,29.0,947.0,900.87,640.09
2016,5,13,12,15,711.0,254.5,1.45,29.0,950.0,920.04,650.2
2016,5,13,12,30,712.0,255.0,1.4,29.0,953.0,937.0,659.87
2016,5,13,12,45,708.5,256.0,1.35,29.5,947.5,947.77,664.39
2016,5,13,13,0,705.0,257.0,1.3,30.0,942.0,955.97,667.44
2016,5,13,13,15,400.5,363.5,1.25,30.0,751.5,770.62,543.32
2016,5,13,13,30,96.0,470.0,1.2,30.0,561.0,566.01,400.95
2016,5,13,13,45,391.5,358.5,1.2,30.0,718.5,764.87,543.72
2016,5,13,14,0,687.0,247.0,1.2,30.0,876.0,944.17,662.79
2016,5,13,14,15,678.0,244.0,1.2,29.5,848.0,929.71,653.72
2016,5,13,14,30,669.0,241.0,1.2,29.0,820.0,912.81,645.55
2016,5,13,14,45,539.0,286.0,1.2,29.0,740.5,826.49,588.8
2016,5,13,15,0,409.0,331.0,1.2,29.0,661.0,745.1,534.25
2016,5,13,15,15,494.5,284.5,1.2,29.0,662.5,767.49,553.41
2016,5,13,15,30,580.0,238.0,1.2,29.0,664.0,783.28,567.15
2016,5,13,15,45,584.5,212.5,1.2,29.0,617.5,745.1,543.69
2016,5,13,16,0,589.0,187.0,1.2,29.0,571.0,708.16,521.17
2016,5,13,16,15,536.0,195.0,1.15,28.5,522.5,652.86,484.61
2016,5,13,16,30,483.0,203.0,1.1,28.0,474.0,603.36,451.34
2016,5,13,16,45,444.0,182.0,1.05,28.0,411.5,534.63,403.9
2016,5,13,17,0,405.0,161.0,1.0,28.0,349.0,467.68,356.67
2016,5,13,17,15,341.5,156.5,0.9,27.5,301.0,397.81,305.83
2016,5,13,17,30,278.0,152.0,0.8,27.0,253.0,342.24,264.16
2016,5,13,17,45,239.5,130.0,0.75,27.0,206.5,285.01,220.35
2016,5,13,18,0,201.0,108.0,0.7,27.0,160.0,230.98,177.81
2016,5,13,18,15,167.5,84.0,0.75,26.5,120.5,179.99,136.98
2016,5,13,18,30,134.0,60.0,0.8,26.0,81.0,131.74,97.22
2016,5,13,18,45,77.5,36.0,0.85,25.5,47.0,77.95,51.95
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,19.67,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,8.44,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,8.85,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,17.38,4.54
2016,5,14,6,15,25.5,40.5,1.7,21.5,45.0,36.83,25.14
2016,5,14,6,30,51.0,63.0,1.7,22.0,72.0,55.72,42.1
2016,5,14,6,45,84.0,84.5,1.7,22.5,105.5,69.97,54.76
2016,5,14,7,0,117.0,106.0,1.7,23.0,139.0,91.67,67.44
2016,5,14,7,15,163.5,128.5,1.6,23.5,185.5,122.43,88.21
2016,5,14,7,30,210.0,151.0,1.5,24.0,232.0,153.85,110.16
2016,5,14,7,45,249.0,171.5,1.45,24.5,282.0,192.03,138.69
2016,5,14,8,0,288.0,192.0,1.4,25.0,332.0,234.5,171.1
2016,5,14,8,15,223.5,225.0,1.25,25.0,341.5,265.08,197.24
2016,5,14,8,30,159.0,258.0,1.1,25.0,351.0,284.25,213.33
2016,5,14,8,45,239.5,272.0,1.0,25.5,425.0,335.31,250.39
2016,5,14,9,0,320.0,286.0,0.9,26.0,499.0,398.99,296.24
2016,5,14,9,15,218.5,319.5,0.8,26.0,470.0,399.41,296.01
2016,5,14,9,30,117.0,353.0,0.7,26.0,441.0,385.33,284.61
2016,5,14,9,45,74.5,340.5,0.6,26.5,398.0,360.87,265.6
2016,5,14,10,0,32.0,328.0,0.5,27.0,355.0,327.52,240.02
2016,5,14,10,15,34.5,347.0,0.5,27.0,377.0,349.62,255.64
2016,5,14,10,30,37.0,366.0,0.5,27.0,399.0,372.04,270.97
2016,5,14,10,45,39.0,382.0,0.55,27.0,418.0,391.63,284.47
2016,5,14,11,0,41.0,398.0,0.6,27.0,437.0,411.45,298.12
2016,5,14,11,15,36.5,394.5,0.7,27.0,429.5,407.74,295.57
2016,5,14,11,30,32.0,391.0,0.8,27.0,422.0,403.55,292.85
2016,5,14,11,45,24.0,345.5,0.95,27.0,369.0,355.52,259.48
2016,5,14,12,0,16.0,300.0,1.1,27.0,316.0,305.29,224.04
2016,5,14,12,15,18.5,326.5,1.15,26.5,345.0,334.26,245.69
2016,5,14,12,30,21.0,353.0,1.2,26.0,374.0,363.47,267.07
2016,5,14,12,45,17.5,311.5,1.25,26.0,329.0,320.46,236.21
2016,5,14,13,0,14.0,270.0,1.3,26.0,284.0,277.01,204.97
2016,5,14,13,15,14.0,268.5,1.35,26.0,282.0,276.0,204.6
2016,5,14,13,30,14.0,267.0,1.4,26.0,280.0,274.92,204.02
2016,5,14,13,45,12.5,248.5,1.45,26.0,260.5,255.46,189.9
2016,5,14,14,0,11.0,230.0,1.5,26.0,241.0,235.88,175.66
2016,5,14,14,15,5.5,152.5,1.45,25.5,158.0,153.98,114.33
2016,5,14,14,30,0.0,75.0,1.4,25.0,75.0,72.69,51.77
2016,5,14,14,45,0.0,53.5,1.35,25.0,53.5,51.82,35.53
2016,5,14,15,0,0.0,32.0,1.3,25.0,32.0,30.97,19.09
2016,5,14,15,15,0.0,29.5,1.25,24.5,29.5,28.54,17.26
2016,5,14,15,30,0.0,27.0,1.2,24.0,27.0,26.11,15.41
2016,5,14,15,45,124.0,159.0,1.15,24.0,240.5,280.91,218.86
2016,5,14,16,0,248.0,291.0,1.1,24.0,454.0,527.3,400.01
2016,5,14,16,15,150.5,261.5,1.1,23.5,358.0,401.92,306.98
2016,5,14,16,30,53.0,232.0,1.1,23.0,262.0,283.2,217.91
2016,5,14,16,45,271.0,187.5,1.1,23.0,316.5,407.39,318.54
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,505.03,394.32
2016,5,14,17,15,420.5,142.0,1.05,23.0,320.5,440.29,344.52
2016,5,14,17,30,352.0,141.0,1.0,23.0,270.0,373.24,293.32
2016,5,14,17,45,311.0,122.0,0.95,23.0,221.5,314.48,247.62
2016,5,14,18,0,270.0,103.0,0.9,23.0,173.0,259.13,203.21
2016,5,14,18,15,208.5,81.5,1.0,22.5,128.0,195.1,151.31
2016,5,14,18,30,147.0,60.0,1.1,22.0,83.0,136.84,102.96
2016,5,14,18,45,73.5,38.0,1.2,21.5,49.5,73.97,50.22
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,15.54,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,7.86,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.85,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,17.38,5.28
2016,5,15,6,15,22.5,41.5,2.8,16.0,45.0,37.66,26.52
2016,5,15,6,30,45.0,65.0,2.8,16.0,72.0,57.23,44.52
2016,5,15,6,45,81.0,86.0,2.85,16.5,106.0,71.06,57.1
2016,5,15,7,0,117.0,107.0,2.9,17.0,140.0,92.77,69.94
2016,5,15,7,15,81.5,127.5,2.9,17.0,153.0,119.28,91.23
2016,5,15,7,30,46.0,148.0,2.9,17.0,166.0,137.98,107.61
2016,5,15,7,45,45.5,170.0,2.95,17.5,190.0,160.9,125.91
2016,5,15,8,0,45.0,192.0,3.0,18.0,214.0,183.89,144.08
2016,5,15,8,15,58.0,220.0,2.95,18.5,252.0,215.94,168.87
2016,5,15,8,30,71.0,248.0,2.9,19.0,290.0,249.6,194.67
2016,5,15,8,45,41.0,231.0,2.9,19.5,256.0,229.02,178.25
2016,5,15,9,0,11.0,214.0,2.9,20.0,222.0,207.76,161.04
2016,5,15,9,15,26.5,262.5,2.8,20.5,282.5,256.78,198.5
2016,5,15,9,30,42.0,311.0,2.7,21.0,343.0,311.26,239.3
2016,5,15,9,45,55.0,342.5,2.6,21.5,386.5,351.01,268.26
2016,5,15,10,0,68.0,374.0,2.5,22.0,430.0,392.17,297.86
2016,5,15,10,15,78.5,397.5,2.4,22.5,464.5,425.76,321.4
2016,5,15,10,30,89.0,421.0,2.3,23.0,499.0,460.3,345.29
2016,5,15,10,45,51.5,348.0,2.2,23.5,394.0,369.82,277.72
2016,5,15,11,0,14.0,275.0,2.1,24.0,289.0,275.76,206.83
2016,5,15,11,15,19.0,318.5,2.05,24.0,337.0,322.42,241.58
2016,5,15,11,30,24.0,362.0,2.0,24.0,385.0,369.62,275.72
2016,5,15,11,45,29.5,386.5,1.95,24.0,415.5,399.8,297.24
2016,5,15,12,0,35.0,411.0,1.9,24.0,446.0,431.1,319.44
2016,5,15,12,15,35.0,412.0,1.9,24.0,447.0,434.89,321.92
2016,5,15,12,30,35.0,413.0,1.9,24.0,448.0,438.56,324.52
2016,5,15,12,45,31.5,400.0,1.9,24.0,432.0,424.82,314.66
2016,5,15,13,0,28.0,387.0,1.9,24.0,416.0,410.62,304.58
2016,5,15,13,15,25.5,370.5,1.95,24.0,396.5,393.49,292.54
2016,5,15,13,30,23.0,354.0,2.0,24.0,377.0,370.07,275.92
2016,5,15,13,45,17.0,291.0,2.05,24.0,307.5,302.08,226.42
2016,5,15,14,0,11.0,228.0,2.1,24.0,238.0,233.91,175.9
2016,5,15,14,15,18.5,280.5,2.1,23.5,297.0,293.81,221.87
2016,5,15,14,30,26.0,333.0,2.1,23.0,356.0,362.47,273.43
2016,5,15,14,45,30.0,330.5,2.1,23.0,356.0,364.8,275.44
2016,5,15,15,0,34.0,328.0,2.1,23.0,356.0,367.0,277.7
2016,5,15,15,15,23.0,280.5,2.0,23.0,299.0,299.34,227.51
2016,5,15,15,30,12.0,233.0,1.9,23.0,242.0,241.09,183.76
2016,5,15,15,45,11.0,221.0,1.85,23.0,228.5,228.3,174.58
2016,5,15,16,0,10.0,209.0,1.8,23.0,215.0,215.55,165.25
2016,5,15,16,15,5.0,160.5,1.75,22.5,163.5,161.99,124.21
2016,5,15,16,30,0.0,112.0,1.7,22.0,112.0,109.09,82.81
2016,5,15,16,45,0.0,123.5,1.65,22.0,123.5,121.1,92.83
2016,5,15,17,0,0.0,135.0,1.6,22.0,135.0,133.76,103.3
2016,5,15,17,15,0.0,117.0,1.55,21.5,117.0,115.81,89.37
2016,5,15,17,30,0.0,99.0,1.5,21.0,99.0,97.81,75.2
2016,5,15,17,45,0.0,81.5,1.45,21.0,81.5,80.27,60.99
2016,5,15,18,0,0.0,64.0,1.4,21.0,64.0,62.65,46.46
2016,5,15,18,15,0.0,48.0,1.35,20.5,48.0,46.54,33.0
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,30.9,19.73
2016,5,15,18,45,0.0,19.0,1.3,20.0,19.0,18.33,8.73
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,5.78,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.95,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,11.0,2.15,19.0,11.0,10.81,0.0
2016,5,16,6,0,0.0,22.0,2.0,19.0,22.0,21.02,7.98
2016,5,16,6,15,37.0,42.5,1.95,19.0,49.0,38.49,26.93
2016,5,16,6,30,74.0,63.0,1.9,19.0,76.0,53.32,40.62
2016,5,16,6,45,100.5,85.0,1.9,19.0,109.5,70.43,55.99
2016,5,16,7,0,127.0,107.0,1.9,19.0,143.0,93.48,69.6
2016,5,16,7,15,218.0,124.0,1.85,19.0,201.5,120.06,85.63
2016,5,16,7,30,309.0,141.0,1.8,19.0,260.0,160.98,113.99
2016,5,16,7,45,161.0,154.5,1.8,19.5,217.5,166.98,125.02
2016,5,16,8,0,13.0,168.0,1.8,20.0,175.0,160.3,124.78
2016,5,16,8,15,9.0,173.0,1.6,20.5,178.0,165.55,128.4
2016,5,16,8,30,5.0,178.0,1.4,21.0,181.0,170.13,131.33
2016,5,16,8,45,21.0,224.0,1.2,21.5,238.0,219.29,168.62
2016,5,16,9,0,37.0,270.0,1.0,22.0,295.0,265.02,202.28
2016,5,16,9,15,30.5,275.5,0.85,22.5,297.0,270.32,204.96
2016,5,16,9,30,24.0,281.0,0.7,23.0,299.0,279.13,210.29
2016,5,16,9,45,98.0,341.0,0.55,23.5,420.5,375.78,280.46
2016,5,16,10,0,172.0,401.0,0.4,24.0,542.0,480.05,352.31
2016,5,16,10,15,109.0,392.0,0.4,24.0,483.0,438.81,321.31
2016,5,16,10,30,46.0,383.0,0.4,24.0,424.0,394.31,288.76
2016,5,16,10,45,26.0,276.0,0.45,24.5,299.5,283.12,209.13
2016,5,16,11,0,6.0,169.0,0.5,25.0,175.0,168.08,124.06
2016,5,16,11,15,53.5,323.0,0.55,25.5,374.5,354.59,262.02
2016,5,16,11,30,101.0,477.0,0.6,26.0,574.0,545.0,392.1
2016,5,16,11,45,146.5,489.5,0.7,26.5,632.0,603.07,430.12
2016,5,16,12,0,192.0,502.0,0.8,27.0,690.0,663.94,470.75
2016,5,16,12,15,237.0,495.0,1.0,27.0,728.0,707.16,501.71
2016,5,16,12,30,282.0,488.0,1.2,27.0,766.0,753.33,534.62
2016,5,16,12,45,241.0,493.5,1.45,27.0,730.0,724.32,516.59
2016,5,16,13,0,200.0,499.0,1.7,27.0,694.0,695.71,498.81
2016,5,16,13,15,525.0,325.5,2.05,27.0,827.5,856.09,619.21
2016,5,16,13,30,850.0,152.0,2.4,27.0,961.0,998.28,717.18
2016,5,16,13,45,598.0,288.5,2.75,27.0,852.0,899.36,653.5
2016,5,16,14,0,346.0,425.0,3.1,27.0,743.0,784.78,572.09
2016,5,16,14,15,259.5,428.5,3.35,27.0,663.0,704.51,517.54
2016,5,16,14,30,173.0,432.0,3.6,27.0,583.0,616.83,455.99
2016,5,16,14,45,91.0,326.5,3.85,27.0,406.0,426.99,320.34
2016,5,16,15,0,9.0,221.0,4.1,27.0,229.0,225.64,169.21
2016,5,16,15,15,7.5,207.5,4.15,26.5,213.5,210.85,158.96
2016,5,16,15,30,6.0,194.0,4.2,26.0,198.0,196.07,148.28
2016,5,16,15,45,26.5,233.0,4.3,26.0,250.5,261.26,199.46
2016,5,16,16,0,47.0,272.0,4.4,26.0,303.0,321.5,246.31
2016,5,16,16,15,82.5,261.0,4.3,25.5,310.0,338.5,261.45
2016,5,16,16,30,118.0,250.0,4.2,25.0,317.0,361.55,281.18
2016,5,16,16,45,113.0,224.0,4.15,25.0,283.0,326.57,255.07
2016,5,16,17,0,108.0,198.0,4.1,25.0,249.0,291.49,228.67
2016,5,16,17,15,332.5,147.0,3.9,24.5,275.0,381.95,304.43
2016,5,16,17,30,557.0,96.0,3.7,24.0,301.0,455.56,363.9
2016,5,16,17,45,507.0,86.0,3.5,23.5,248.5,391.05,312.27
2016,5,16,18,0,457.0,76.0,3.3,23.0,196.0,330.32,262.57
2016,5,16,18,15,379.0,64.0,2.9,22.5,147.5,257.27,201.62
2016,5,16,18,30,301.0,52.0,2.5,22.0,99.0,194.42,147.85
2016,5,16,18,45,196.0,35.0,2.2,21.5,61.0,123.93,87.32
2016,5,16,19,0,91.0,18.0,1.9,21.0,23.0,56.17,2.16
2016,5,16,19,15,45.5,9.0,1.8,20.5,11.5,20.05,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,3.5,1.75,17.5,3.5,3.44,0.0
2016,5,17,6,0,0.0,7.0,2.1,18.0,7.0,6.74,0.0
2016,5,17,6,15,0.0,16.5,2.2,18.5,16.5,15.91,7.9
2016,5,17,6,30,0.0,26.0,2.3,19.0,26.0,25.09,16.21
2016,5,17,6,45,0.0,37.5,2.45,19.5,37.5,36.21,26.12
2016,5,17,7,0,0.0,49.0,2.6,20.0,49.0,47.33,34.0
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,66.57,49.87
2016,5,17,7,30,0.0,89.0,2.7,21.0,89.0,85.18,64.92
2016,5,17,7,45,0.0,64.5,2.75,21.5,64.5,62.34,45.87
2016,5,17,8,0,0.0,40.0,2.8,22.0,40.0,38.64,26.2
2016,5,17,8,15,0.0,52.5,2.8,22.0,52.5,50.74,35.99
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,62.86,45.67
2016,5,17,8,45,0.0,66.5,2.8,22.5,66.5,64.33,46.59
2016,5,17,9,0,0.0,68.0,2.8,23.0,68.0,65.8,47.51
2016,5,17,9,15,1.5,119.0,2.7,23.5,120.5,115.57,86.77
2016,5,17,9,30,3.0,170.0,2.6,24.0,173.0,164.74,124.68
2016,5,17,9,45,7.0,201.5,2.55,24.5,207.5,197.17,149.07
2016,5,17,10,0,11.0,233.0,2.5,25.0,242.0,230.03,173.46
2016,5,17,10,15,22.5,296.0,2.4,25.0,315.5,297.99,224.2
2016,5,17,10,30,34.0,359.0,2.3,25.0,389.0,363.6,272.05
2016,5,17,10,45,88.0,412.5,2.25,25.0,493.5,457.71,340.77
2016,5,17,11,0,142.0,466.0,2.2,25.0,598.0,554.14,409.23
2016,5,17,11,15,82.0,407.0,2.15,25.0,483.5,457.8,339.07
2016,5,17,11,30,22.0,348.0,2.1,25.0,369.0,354.54,263.24
2016,5,17,11,45,56.0,415.5,2.05,25.5,470.0,451.37,333.44
2016,5,17,12,0,90.0,483.0,2.0,26.0,571.0,551.22,402.61
2016,5,17,12,15,446.0,332.5,2.05,26.0,771.0,749.37,549.78
2016,5,17,12,30,802.0,182.0,2.1,26.0,971.0,950.91,686.7
2016,5,17,12,45,524.5,336.5,2.15,26.5,852.0,850.76,614.62
2016,5,17,13,0,247.0,491.0,2.2,27.0,733.0,733.9,528.0
2016,5,17,13,15,517.0,337.5,2.25,27.0,833.5,860.56,622.91
2016,5,17,13,30,787.0,184.0,2.3,27.0,934.0,974.51,700.95
2016,5,17,13,45,484.0,323.5,2.4,27.0,782.0,821.74,596.92
2016,5,17,14,0,181.0,463.0,2.5,27.0,630.0,654.61,476.22
2016,5,17,14,15,199.0,446.0,2.5,27.0,624.0,656.1,479.7
2016,5,17,14,30,217.0,429.0,2.5,27.0,618.0,656.3,481.22
2016,5,17,14,45,252.5,402.5,2.55,27.0,614.0,670.11,492.92
2016,5,17,15,0,288.0,376.0,2.6,27.0,610.0,673.37,497.49
2016,5,17,15,15,217.5,363.0,2.6,26.5,534.5,582.57,434.36
2016,5,17,15,30,147.0,350.0,2.6,26.0,459.0,502.99,377.87
2016,5,17,15,45,150.0,326.0,2.6,26.0,431.0,477.84,361.32
2016,5,17,16,0,153.0,302.0,2.6,26.0,403.0,451.86,343.71
2016,5,17,16,15,182.0,275.0,2.5,25.5,385.5,442.47,339.36
2016,5,17,16,30,211.0,248.0,2.4,25.0,368.0,430.33,332.74
2016,5,17,16,45,117.5,210.5,2.35,25.0,276.5,314.39,244.2
2016,5,17,17,0,24.0,173.0,2.3,25.0,185.0,190.69,147.25
2016,5,17,17,15,19.0,152.0,2.15,24.5,160.5,165.57,128.32
2016,5,17,17,30,14.0,131.0,2.0,24.0,136.0,140.8,109.06
2016,5,17,17,45,7.0,109.5,1.95,24.0,112.0,114.7,88.17
2016,5,17,18,0,0.0,88.0,1.9,24.0,88.0,89.11,67.36
2016,5,17,18,15,0.0,66.0,1.9,23.5,66.0,66.56,48.86
2016,5,17,18,30,0.0,44.0,1.9,23.0,44.0,43.63,29.77
2016,5,17,18,45,0.0,27.0,1.95,23.0,27.0,26.08,14.7
2016,5,17,19,0,0.0,10.0,2.0,23.0,10.0,9.64,0.0
2016,5,17,19,15,0.0,5.0,2.05,22.5,5.0,4.91,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.5,3.8,16.0,4.5,4.42,0.0
2016,5,18,6,0,0.0,9.0,3.8,16.0,9.0,8.67,0.39
2016,5,18,6,15,0.0,21.0,3.8,16.0,21.0,20.26,11.76
2016,5,18,6,30,0.0,33.0,3.8,16.0,33.0,31.86,22.39
2016,5,18,6,45,0.0,47.0,3.85,16.5,47.0,45.4,34.59
2016,5,18,7,0,0.0,61.0,3.9,17.0,61.0,58.83,44.1
2016,5,18,7,15,0.0,76.5,3.95,17.0,76.5,73.33,56.25
2016,5,18,7,30,0.0,92.0,4.0,17.0,92.0,87.9,68.25
2016,5,18,7,45,50.0,149.5,4.1,17.5,174.0,145.67,113.51
2016,5,18,8,0,100.0,207.0,4.2,18.0,256.0,210.33,163.93
2016,5,18,8,15,84.5,228.0,4.1,18.5,272.5,231.09,180.63
2016,5,18,8,30,69.0,249.0,4.0,19.0,289.0,250.22,195.61
2016,5,18,8,45,50.5,256.0,3.95,19.5,287.0,254.64,198.66
2016,5,18,9,0,32.0,263.0,3.9,20.0,285.0,256.83,199.68
2016,5,18,9,15,51.5,301.0,3.8,20.5,339.0,303.49,235.02
2016,5,18,9,30,71.0,339.0,3.7,21.0,393.0,352.32,271.41
2016,5,18,9,45,191.5,358.0,3.65,21.5,513.0,443.95,341.03
2016,5,18,10,0,312.0,377.0,3.6,22.0,633.0,546.66,417.39
2016,5,18,10,15,352.5,377.5,3.5,22.0,678.5,591.51,450.08
2016,5,18,10,30,393.0,378.0,3.4,22.0,724.0,638.88,484.45
2016,5,18,10,45,568.5,296.0,3.35,22.5,813.5,715.18,541.99
2016,5,18,11,0,744.0,214.0,3.3,23.0,903.0,802.28,605.62
2016,5,18,11,15,547.5,329.0,3.25,23.0,842.0,772.68,578.66
2016,5,18,11,30,351.0,444.0,3.2,23.0,781.0,729.86,542.59
2016,5,18,11,45,289.0,470.5,3.15,23.5,750.0,712.63,527.69
2016,5,18,12,0,227.0,497.0,3.1,24.0,719.0,691.59,509.9
2016,5,18,12,15,218.0,500.0,3.05,24.0,714.5,694.43,511.49
2016,5,18,12,30,209.0,503.0,3.0,24.0,710.0,696.28,512.27
2016,5,18,12,45,488.5,358.0,3.0,24.5,836.0,837.26,617.34
2016,5,18,13,0,768.0,213.0,3.0,25.0,962.0,972.39,710.69
2016,5,18,13,15,509.0,344.5,3.0,25.0,838.5,859.97,630.41
2016,5,18,13,30,250.0,476.0,3.0,25.0,715.0,736.71,539.19
2016,5,18,13,45,225.5,468.5,3.05,25.5,680.5,702.09,515.44
2016,5,18,14,0,201.0,461.0,3.1,26.0,646.0,672.33,494.2
2016,5,18,14,15,127.5,425.0,3.15,25.5,541.5,564.21,418.54
2016,5,18,14,30,54.0,389.0,3.2,25.0,437.0,448.16,335.01
2016,5,18,14,45,37.0,339.5,3.25,25.0,372.0,380.91,286.57
2016,5,18,15,0,20.0,290.0,3.3,25.0,307.0,305.87,231.14
2016,5,18,15,15,20.0,277.0,3.35,24.5,292.5,292.98,222.64
2016,5,18,15,30,20.0,264.0,3.4,24.0,278.0,280.03,213.85
2016,5,18,15,45,89.5,283.5,3.5,24.0,342.5,370.08,285.16
2016,5,18,16,0,159.0,303.0,3.6,24.0,407.0,458.03,353.35
2016,5,18,16,15,110.5,270.5,3.65,23.5,340.0,371.54,288.49
2016,5,18,16,30,62.0,238.0,3.7,23.0,273.0,296.72,231.44
2016,5,18,16,45,31.0,168.5,3.75,23.0,186.0,196.49,153.29
2016,5,18,17,0,0.0,99.0,3.8,23.0,99.0,96.44,73.03
2016,5,18,17,15,0.0,86.0,3.8,22.5,86.0,83.55,63.05
2016,5,18,17,30,0.0,73.0,3.8,22.0,73.0,70.64,52.8
2016,5,18,17,45,0.0,60.0,3.8,22.0,60.0,57.98,42.48
2016,5,18,18,0,0.0,47.0,3.8,22.0,47.0,45.4,32.06
2016,5,18,18,15,0.0,35.0,3.75,21.5,35.0,33.79,22.36
2016,5,18,18,30,0.0,23.0,3.7,21.0,23.0,22.19,12.55
2016,5,18,18,45,0.0,14.0,3.65,20.5,14.0,13.5,5.02
2016,5,18,19,0,0.0,5.0,3.6,20.0,5.0,4.82,0.0
2016,5,18,19,15,0.0,2.5,3.6,19.5,2.5,2.46,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,1.8,17.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,1.9,17.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,3.5,2.05,17.5,3.5,3.37,0.0
2016,5,19,7,0,0.0,5.0,2.2,18.0,5.0,4.82,0.0
2016,5,19,7,15,0.0,10.0,2.15,18.0,10.0,9.64,2.52
2016,5,19,7,30,0.0,15.0,2.1,18.0,15.0,14.47,6.58
2016,5,19,7,45,0.0,21.0,2.05,18.5,21.0,20.27,11.38
2016,5,19,8,0,0.0,27.0,2.0,19.0,27.0,26.07,16.13
2016,5,19,8,15,0.0,26.5,2.2,19.0,26.5,25.6,15.65
2016,5,19,8,30,0.0,26.0,2.4,19.0,26.0,25.12,15.18
2016,5,19,8,45,0.0,25.0,2.65,19.0,25.0,24.16,14.32
2016,5,19,9,0,0.0,24.0,2.9,19.0,24.0,23.2,13.47
2016,5,19,9,15,0.0,31.5,3.05,19.0,31.5,30.46,19.37
2016,5,19,9,30,0.0,39.0,3.2,19.0,39.0,37.73,25.24
2016,5,19,9,45,0.0,51.0,3.35,19.0,51.0,49.37,34.63
2016,5,19,10,0,0.0,63.0,3.5,19.0,63.0,61.02,43.97
2016,5,19,10,15,0.0,81.5,3.35,19.0,81.5,78.98,58.33
2016,5,19,10,30,0.0,100.0,3.2,19.0,100.0,96.82,72.49
2016,5,19,10,45,0.0,94.5,3.1,19.5,94.5,91.54,68.02
2016,5,19,11,0,0.0,89.0,3.0,20.0,89.0,86.24,63.6
2016,5,19,11,15,0.0,102.0,2.8,20.0,102.0,98.82,73.51
2016,5,19,11,30,0.0,115.0,2.6,20.0,115.0,111.43,83.39
2016,5,19,11,45,61.5,306.0,2.4,20.5,366.5,351.29,269.08
2016,5,19,12,0,123.0,497.0,2.2,21.0,618.0,596.02,444.49
2016,5,19,12,15,130.5,501.0,2.35,21.0,629.5,613.22,455.66
2016,5,19,12,30,138.0,505.0,2.5,21.0,641.0,630.36,468.38
2016,5,19,12,45,185.0,500.0,2.65,21.5,681.5,676.75,502.01
2016,5,19,13,0,232.0,495.0,2.8,22.0,722.0,723.42,535.34
2016,5,19,13,15,193.0,491.0,2.65,22.5,678.0,685.91,506.53
2016,5,19,13,30,154.0,487.0,2.5,23.0,634.0,647.16,477.43
2016,5,19,13,45,270.0,445.0,2.35,23.5,696.0,728.6,536.54
2016,5,19,14,0,386.0,403.0,2.2,24.0,758.0,801.98,587.74
2016,5,19,14,15,412.5,378.0,2.05,24.0,747.0,808.53,591.94
2016,5,19,14,30,439.0,353.0,1.9,24.0,736.0,806.89,591.39
2016,5,19,14,45,304.5,374.0,1.75,24.0,634.5,689.7,508.45
2016,5,19,15,0,170.0,395.0,1.6,24.0,533.0,574.75,425.82
2016,5,19,15,15,300.5,341.5,1.55,24.0,570.0,644.54,480.16
2016,5,19,15,30,431.0,288.0,1.5,24.0,607.0,706.58,526.64
2016,5,19,15,45,271.0,294.0,1.45,24.0,490.0,556.5,418.79
2016,5,19,16,0,111.0,300.0,1.4,24.0,373.0,405.8,307.77
2016,5,19,16,15,369.0,223.5,1.3,24.0,439.0,543.92,416.77
2016,5,19,16,30,627.0,147.0,1.2,24.0,505.0,658.4,502.41
2016,5,19,16,45,603.5,137.5,1.15,24.0,454.5,607.55,465.66
2016,5,19,17,0,580.0,128.0,1.1,24.0,404.0,556.91,429.92
2016,5,19,17,15,540.5,119.5,1.05,23.5,351.0,497.54,387.43
2016,5,19,17,30,501.0,111.0,1.0,23.0,298.0,437.62,343.25
2016,5,19,17,45,441.0,101.0,1.0,22.5,245.5,370.81,292.33
2016,5,19,18,0,381.0,91.0,1.0,22.0,193.0,309.05,243.5
2016,5,19,18,15,310.0,75.5,1.0,21.5,146.0,241.24,188.38
2016,5,19,18,30,239.0,60.0,1.0,21.0,99.0,180.34,137.47
2016,5,19,18,45,150.5,40.0,1.05,20.5,61.0,108.5,77.26
2016,5,19,19,0,62.0,20.0,1.1,20.0,23.0,46.54,11.32
2016,5,19,19,15,31.0,10.0,1.3,19.5,11.5,17.6,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,56.5,13.5,1.5,15.5,18.0,13.27,0.0
2016,5,20,6,0,113.0,27.0,1.7,16.0,36.0,22.56,10.74
2016,5,20,6,15,203.5,45.0,1.75,16.5,76.5,34.34,23.87
2016,5,20,6,30,294.0,63.0,1.8,17.0,117.0,47.05,35.59
2016,5,20,6,45,368.0,76.0,1.85,17.5,166.5,55.12,42.99
2016,5,20,7,0,442.0,89.0,1.9,18.0,216.0,84.32,53.81
2016,5,20,7,15,223.5,110.0,1.95,18.5,174.5,111.49,78.32
2016,5,20,7,30,5.0,131.0,2.0,19.0,133.0,122.73,95.96
2016,5,20,7,45,9.0,150.5,2.05,19.5,154.5,142.25,111.13
2016,5,20,8,0,13.0,170.0,2.1,20.0,176.0,162.27,126.47
2016,5,20,8,15,158.5,206.5,2.15,20.5,299.0,232.18,177.89
2016,5,20,8,30,304.0,243.0,2.2,21.0,422.0,321.29,244.87
2016,5,20,8,45,273.0,273.5,2.25,21.5,445.0,352.6,269.5
2016,5,20,9,0,242.0,304.0,2.3,22.0,468.0,385.24,294.28
2016,5,20,9,15,269.5,322.0,2.35,22.5,516.0,425.19,324.02
2016,5,20,9,30,297.0,340.0,2.4,23.0,564.0,472.04,358.33
2016,5,20,9,45,537.5,250.0,2.45,23.5,682.5,551.68,419.65
2016,5,20,10,0,778.0,160.0,2.5,24.0,801.0,654.05,496.5
2016,5,20,10,15,787.5,162.5,2.5,24.0,834.5,697.29,527.24
2016,5,20,10,30,797.0,165.0,2.5,24.0,868.0,739.63,557.13
2016,5,20,10,45,804.0,167.0,2.5,24.5,894.5,778.46,581.73
2016,5,20,11,0,811.0,169.0,2.5,25.0,921.0,815.81,605.0
2016,5,20,11,15,815.5,170.5,2.45,25.0,940.0,848.94,626.04
2016,5,20,11,30,820.0,172.0,2.4,25.0,959.0,880.1,645.62
2016,5,20,11,45,836.0,163.0,2.4,25.5,974.0,909.47,663.03
2016,5,20,12,0,852.0,154.0,2.4,26.0,989.0,934.04,677.2
2016,5,20,12,15,852.5,154.0,2.35,26.0,992.0,953.03,688.64
2016,5,20,12,30,853.0,154.0,2.3,26.0,995.0,969.41,698.46
2016,5,20,12,45,850.5,155.0,2.3,26.5,989.5,981.15,704.5
2016,5,20,13,0,848.0,156.0,2.3,27.0,984.0,990.06,708.85
2016,5,20,13,15,844.5,155.0,2.25,27.0,971.0,993.1,710.47
2016,5,20,13,30,841.0,154.0,2.2,27.0,958.0,993.13,710.35
2016,5,20,13,45,834.5,153.5,2.15,27.0,936.5,987.67,706.89
2016,5,20,14,0,828.0,153.0,2.1,27.0,915.0,985.27,705.55
2016,5,20,14,15,820.5,151.5,2.1,27.0,886.5,972.08,697.99
2016,5,20,14,30,813.0,150.0,2.1,27.0,858.0,956.07,688.82
2016,5,20,14,45,805.0,146.0,2.1,27.0,823.5,934.21,675.98
2016,5,20,15,0,797.0,142.0,2.1,27.0,789.0,909.76,661.53
2016,5,20,15,15,784.0,139.0,2.1,26.5,748.5,879.36,644.45
2016,5,20,15,30,771.0,136.0,2.1,26.0,708.0,846.91,625.9
2016,5,20,15,45,753.0,133.0,2.15,26.0,661.5,808.28,602.18
2016,5,20,16,0,735.0,130.0,2.2,26.0,615.0,771.28,579.3
2016,5,20,16,15,713.0,125.5,2.2,26.0,565.5,725.47,549.64
2016,5,20,16,30,691.0,121.0,2.2,26.0,516.0,679.12,519.2
2016,5,20,16,45,481.5,155.5,2.2,26.0,417.5,535.35,414.05
2016,5,20,17,0,272.0,190.0,2.2,26.0,319.0,403.36,313.6
2016,5,20,17,15,413.0,143.0,2.05,25.5,311.5,439.27,344.54
2016,5,20,17,30,554.0,96.0,1.9,25.0,304.0,456.44,359.26
2016,5,20,17,45,500.5,87.0,1.75,24.5,251.5,391.15,308.29
2016,5,20,18,0,447.0,78.0,1.6,24.0,199.0,327.37,257.42
2016,5,20,18,15,374.0,66.0,1.5,23.5,151.0,259.25,201.7
2016,5,20,18,30,301.0,54.0,1.4,23.0,103.0,198.25,150.37
2016,5,20,18,45,200.5,37.5,1.3,22.5,64.5,129.33,92.23
2016,5,20,19,0,100.0,21.0,1.2,22.0,26.0,64.62,20.89
2016,5,20,19,15,50.0,10.5,1.2,21.5,13.0,22.93,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,12.0,1.8,20.5,13.5,11.8,0.0
2016,5,21,6,0,39.0,24.0,2.0,21.0,27.0,21.5,9.92
2016,5,21,6,15,91.0,50.0,2.0,21.0,65.0,42.56,30.32
2016,5,21,6,30,143.0,76.0,2.0,21.0,103.0,59.93,46.04
2016,5,21,6,45,71.5,60.0,2.05,21.5,73.5,52.09,39.64
2016,5,21,7,0,0.0,44.0,2.1,22.0,44.0,42.49,29.7
2016,5,21,7,15,0.0,45.5,2.05,22.0,45.5,43.94,30.89
2016,5,21,7,30,0.0,47.0,2.0,22.0,47.0,45.4,32.0
2016,5,21,7,45,0.5,99.0,2.0,22.5,99.5,94.95,72.19
2016,5,21,8,0,1.0,151.0,2.0,23.0,152.0,142.55,109.78
2016,5,21,8,15,12.5,184.5,2.0,23.5,192.0,177.02,135.94
2016,5,21,8,30,24.0,218.0,2.0,24.0,232.0,212.84,162.85
2016,5,21,8,45,13.5,197.5,2.0,24.5,206.0,192.56,146.53
2016,5,21,9,0,3.0,177.0,2.0,25.0,180.0,170.26,128.74
2016,5,21,9,15,5.0,189.0,1.95,25.0,193.0,183.03,138.28
2016,5,21,9,30,7.0,201.0,1.9,25.0,206.0,196.02,147.86
2016,5,21,9,45,26.0,276.5,1.9,25.5,298.0,274.8,206.87
2016,5,21,10,0,45.0,352.0,1.9,26.0,390.0,358.02,267.3
2016,5,21,10,15,51.0,375.0,1.9,26.0,419.0,386.89,287.57
2016,5,21,10,30,57.0,398.0,1.9,26.0,448.0,416.39,308.39
2016,5,21,10,45,35.5,335.5,1.9,26.5,367.0,346.14,256.51
2016,5,21,11,0,14.0,273.0,1.9,27.0,286.0,273.95,202.9
2016,5,21,11,15,15.5,293.0,1.9,27.0,308.0,295.26,218.64
2016,5,21,11,30,17.0,313.0,1.9,27.0,330.0,316.75,234.1
2016,5,21,11,45,16.0,303.5,1.9,27.5,320.0,307.8,226.93
2016,5,21,12,0,15.0,294.0,1.9,28.0,310.0,298.66,219.8
2016,5,21,12,15,17.5,320.5,1.9,28.0,339.0,327.59,240.77
2016,5,21,12,30,20.0,347.0,1.9,28.0,368.0,356.76,261.63
2016,5,21,12,45,30.0,385.5,1.95,28.0,416.0,409.08,299.13
2016,5,21,13,0,40.0,424.0,2.0,28.0,464.0,459.45,334.74
2016,5,21,13,15,48.5,432.5,2.0,28.0,480.0,478.73,348.38
2016,5,21,13,30,57.0,441.0,2.0,28.0,496.0,498.05,362.21
2016,5,21,13,45,143.5,449.5,2.05,28.0,583.5,601.51,436.92
2016,5,21,14,0,230.0,458.0,2.1,28.0,671.0,698.1,504.77
2016,5,21,14,15,154.0,435.0,2.15,28.0,576.0,600.77,436.85
2016,5,21,14,30,78.0,412.0,2.2,28.0,481.0,495.63,362.96
2016,5,21,14,45,313.0,348.5,2.25,28.0,605.5,671.01,494.06
2016,5,21,15,0,548.0,285.0,2.3,28.0,730.0,829.3,606.77
2016,5,21,15,15,309.0,308.5,2.35,28.0,557.5,617.02,457.16
2016,5,21,15,30,70.0,332.0,2.4,28.0,385.0,405.74,302.13
2016,5,21,15,45,246.0,293.0,2.45,28.0,459.0,534.07,401.98
2016,5,21,16,0,422.0,254.0,2.5,28.0,533.0,641.79,483.01
2016,5,21,16,15,481.5,211.5,2.5,27.5,506.0,630.97,478.66
2016,5,21,16,30,541.0,169.0,2.5,27.0,479.0,613.77,470.32
2016,5,21,16,45,477.0,176.5,2.55,27.0,430.0,556.03,428.4
2016,5,21,17,0,413.0,184.0,2.6,27.0,381.0,501.96,388.56
2016,5,21,17,15,378.5,168.0,2.5,26.5,331.5,437.68,341.66
2016,5,21,17,30,344.0,152.0,2.4,26.0,282.0,383.82,301.24
2016,5,21,17,45,292.5,134.0,2.35,26.0,231.5,320.73,251.96
2016,5,21,18,0,241.0,116.0,2.3,26.0,181.0,262.16,205.06
2016,5,21,18,15,187.0,92.0,2.25,25.5,135.5,199.63,154.46
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,141.92,106.88
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,81.76,57.04
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,28.48,7.48
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,11.91,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,14.25,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,24.13,11.99
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,39.05,27.27
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,50.16,37.51
2016,5,22,6,45,133.0,62.5,2.25,22.5,87.0,49.78,37.5
2016,5,22,7,0,0.0,58.0,2.4,23.0,58.0,56.05,40.73
2016,5,22,7,15,0.0,52.0,2.4,23.5,52.0,50.23,35.84
2016,5,22,7,30,0.0,46.0,2.4,24.0,46.0,44.43,30.91
2016,5,22,7,45,37.5,125.5,2.4,24.5,144.0,123.45,93.07
2016,5,22,8,0,75.0,205.0,2.4,25.0,242.0,203.07,154.18
2016,5,22,8,15,61.5,222.5,2.35,25.0,255.5,220.08,167.47
2016,5,22,8,30,48.0,240.0,2.3,25.0,269.0,235.6,179.4
2016,5,22,8,45,76.5,274.0,2.3,25.5,324.0,281.1,213.14
2016,5,22,9,0,105.0,308.0,2.3,26.0,379.0,329.76,248.8
2016,5,22,9,15,63.5,293.0,2.3,26.0,337.0,303.04,228.45
2016,5,22,9,30,22.0,278.0,2.3,26.0,295.0,275.52,207.23
2016,5,22,9,45,46.5,328.0,2.35,26.5,366.0,333.53,249.91
2016,5,22,10,0,71.0,378.0,2.4,27.0,437.0,398.35,296.47
2016,5,22,10,15,45.5,346.0,2.4,27.0,385.0,356.79,265.32
2016,5,22,10,30,20.0,314.0,2.4,27.0,333.0,314.82,233.93
2016,5,22,10,45,87.0,391.5,2.45,27.5,472.5,437.94,324.13
2016,5,22,11,0,154.0,469.0,2.5,28.0,612.0,567.13,414.78
2016,5,22,11,15,86.0,393.0,2.55,28.0,473.0,448.27,329.47
2016,5,22,11,30,18.0,317.0,2.6,28.0,334.0,321.47,236.88
2016,5,22,11,45,20.5,340.0,2.65,28.0,360.0,346.97,255.79
2016,5,22,12,0,23.0,363.0,2.7,28.0,386.0,372.73,274.28
2016,5,22,12,15,21.5,354.5,2.75,28.0,376.5,364.38,268.16
2016,5,22,12,30,20.0,346.0,2.8,28.0,367.0,355.79,262.03
2016,5,22,12,45,119.0,422.0,2.9,28.5,539.5,535.63,392.78
2016,5,22,13,0,218.0,498.0,3.0,29.0,712.0,712.93,515.11
2016,5,22,13,15,154.5,484.0,3.05,29.0,635.0,640.96,463.84
2016,5,22,13,30,91.0,470.0,3.1,29.0,558.0,561.38,407.92
2016,5,22,13,45,269.0,426.5,3.2,29.0,676.5,708.92,516.6
2016,5,22,14,0,447.0,383.0,3.3,29.0,795.0,848.25,615.33
2016,5,22,14,15,318.5,408.0,3.3,29.0,697.5,741.66,540.0
2016,5,22,14,30,190.0,433.0,3.3,29.0,600.0,634.75,464.14
2016,5,22,14,45,412.5,333.5,3.35,29.0,675.0,758.3,558.01
2016,5,22,15,0,635.0,234.0,3.4,29.0,750.0,860.12,633.93
2016,5,22,15,15,389.0,293.5,3.4,28.5,604.5,683.22,508.24
2016,5,22,15,30,143.0,353.0,3.4,28.0,459.0,502.92,375.95
2016,5,22,15,45,358.5,278.5,3.4,28.0,522.0,615.84,465.38
2016,5,22,16,0,574.0,204.0,3.4,28.0,585.0,715.02,541.48
2016,5,22,16,15,566.5,183.5,3.3,27.5,535.0,668.85,510.32
2016,5,22,16,30,559.0,163.0,3.2,27.0,485.0,621.35,478.49
2016,5,22,16,45,515.5,163.0,3.15,27.0,437.0,569.51,440.93
2016,5,22,17,0,472.0,163.0,3.1,27.0,389.0,519.8,404.26
2016,5,22,17,15,432.5,150.5,3.0,26.5,338.0,461.18,361.17
