Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,30,393.0,138.0,2.9,26.0,287.0,405.06,318.84
2016,5,22,17,45,343.5,122.5,2.8,26.0,237.0,335.47,264.45
2016,5,22,18,0,294.0,107.0,2.7,26.0,187.0,278.1,218.2
2016,5,22,18,15,232.5,87.0,2.65,25.5,141.5,214.16,166.17
2016,5,22,18,30,171.0,67.0,2.6,25.0,96.0,156.05,117.94
2016,5,22,18,45,106.5,43.5,2.6,25.0,59.5,97.78,69.13
2016,5,22,19,0,42.0,20.0,2.6,25.0,23.0,36.96,12.66
2016,5,22,19,15,21.0,10.0,2.65,24.5,11.5,15.19,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.5,2.05,21.5,19.0,14.25,0.0
2016,5,23,6,0,118.0,29.0,2.3,22.0,38.0,24.15,12.2
2016,5,23,6,15,208.0,46.5,2.4,22.0,78.5,35.45,24.26
2016,5,23,6,30,298.0,64.0,2.5,22.0,119.0,47.7,35.42
2016,5,23,6,45,149.0,60.0,2.65,22.5,87.5,47.9,35.88
2016,5,23,7,0,0.0,56.0,2.8,23.0,56.0,54.11,39.13
2016,5,23,7,15,0.0,69.5,2.85,23.5,69.5,67.09,49.65
2016,5,23,7,30,0.0,83.0,2.9,24.0,83.0,79.82,59.76
2016,5,23,7,45,0.0,92.5,3.0,24.5,92.5,88.93,66.76
2016,5,23,8,0,0.0,102.0,3.1,25.0,102.0,98.02,73.65
2016,5,23,8,15,29.5,174.5,3.1,25.0,192.0,169.83,129.51
2016,5,23,8,30,59.0,247.0,3.1,25.0,282.0,245.55,187.43
2016,5,23,8,45,59.5,269.0,3.15,25.5,307.0,269.91,205.29
2016,5,23,9,0,60.0,291.0,3.2,26.0,332.0,294.38,223.1
2016,5,23,9,15,76.0,320.5,3.2,26.0,376.0,333.45,252.09
2016,5,23,9,30,92.0,350.0,3.2,26.0,420.0,374.25,282.07
2016,5,23,9,45,242.5,349.0,3.25,26.5,546.5,464.03,349.3
2016,5,23,10,0,393.0,348.0,3.3,27.0,673.0,575.2,430.52
2016,5,23,10,15,424.5,337.0,3.3,27.0,701.0,603.82,451.31
2016,5,23,10,30,456.0,326.0,3.3,27.0,729.0,637.07,475.57
2016,5,23,10,45,266.5,385.0,3.35,27.5,622.5,566.38,420.42
2016,5,23,11,0,77.0,444.0,3.4,28.0,516.0,483.76,355.74
2016,5,23,11,15,62.0,436.0,3.45,28.0,494.5,468.52,344.72
2016,5,23,11,30,47.0,428.0,3.5,28.0,473.0,451.97,332.44
2016,5,23,11,45,24.0,284.0,3.55,28.5,307.5,296.54,219.28
2016,5,23,12,0,1.0,140.0,3.6,29.0,142.0,136.7,99.38
2016,5,23,12,15,5.0,167.0,3.6,29.0,172.5,166.81,122.48
2016,5,23,12,30,9.0,194.0,3.6,29.0,203.0,197.15,145.38
2016,5,23,12,45,157.0,335.5,3.65,29.0,489.5,486.91,362.19
2016,5,23,13,0,305.0,477.0,3.7,29.0,776.0,781.58,567.14
2016,5,23,13,15,161.5,398.0,3.7,29.0,556.5,561.21,411.76
2016,5,23,13,30,18.0,319.0,3.7,29.0,337.0,330.41,243.26
2016,5,23,13,45,78.0,391.5,3.75,29.0,464.0,470.3,347.14
2016,5,23,14,0,138.0,464.0,3.8,29.0,591.0,613.48,449.03
2016,5,23,14,15,122.0,445.0,3.8,29.0,555.0,579.89,425.06
2016,5,23,14,30,106.0,426.0,3.8,29.0,519.0,537.6,395.75
2016,5,23,14,45,75.0,386.5,3.85,29.0,451.0,466.86,345.5
2016,5,23,15,0,44.0,347.0,3.9,29.0,383.0,396.45,294.63
2016,5,23,15,15,127.0,349.0,3.9,28.5,445.0,484.87,363.16
2016,5,23,15,30,210.0,351.0,3.9,28.0,507.0,560.73,421.34
2016,5,23,15,45,438.0,255.5,3.95,28.0,554.5,669.09,506.42
2016,5,23,16,0,666.0,160.0,4.0,28.0,602.0,748.59,568.81
2016,5,23,16,15,552.5,182.5,4.0,28.0,530.0,656.93,502.68
2016,5,23,16,30,439.0,205.0,4.0,28.0,458.0,576.08,442.98
2016,5,23,16,45,345.5,200.0,4.0,28.0,387.0,478.05,370.44
2016,5,23,17,0,252.0,195.0,4.0,28.0,316.0,395.92,307.98
2016,5,23,17,15,232.5,174.0,3.9,27.5,275.0,350.67,274.5
2016,5,23,17,30,213.0,153.0,3.8,27.0,234.0,306.51,240.94
2016,5,23,17,45,188.5,131.0,3.75,26.5,194.0,252.56,198.88
2016,5,23,18,0,164.0,109.0,3.7,26.0,154.0,207.98,163.12
2016,5,23,18,15,129.5,86.5,3.65,25.5,117.0,160.12,123.84
2016,5,23,18,30,95.0,64.0,3.6,25.0,80.0,115.15,86.34
2016,5,23,18,45,49.0,42.5,3.6,25.0,51.0,70.14,48.66
2016,5,23,19,0,3.0,21.0,3.6,25.0,22.0,21.74,6.16
2016,5,23,19,15,1.5,10.5,3.6,24.5,11.0,10.71,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,11.5,2.25,22.0,11.5,11.3,0.0
2016,5,24,6,0,0.0,23.0,2.4,22.0,23.0,22.14,10.88
2016,5,24,6,15,16.0,45.5,2.55,22.5,48.5,41.19,29.05
2016,5,24,6,30,32.0,68.0,2.7,23.0,74.0,59.97,45.73
2016,5,24,6,45,50.5,91.5,2.9,23.5,105.0,79.03,62.37
2016,5,24,7,0,69.0,115.0,3.1,24.0,136.0,103.08,76.94
2016,5,24,7,15,86.5,137.5,3.3,24.0,168.5,129.25,96.39
2016,5,24,7,30,104.0,160.0,3.5,24.0,201.0,153.2,114.43
2016,5,24,7,45,67.0,173.5,3.7,24.5,201.5,169.34,128.47
2016,5,24,8,0,30.0,187.0,3.9,25.0,202.0,177.0,135.36
2016,5,24,8,15,228.0,201.0,4.0,25.5,334.5,245.36,183.95
2016,5,24,8,30,426.0,215.0,4.1,26.0,467.0,339.26,253.87
2016,5,24,8,45,361.0,255.0,4.2,26.5,481.5,374.74,282.42
2016,5,24,9,0,296.0,295.0,4.3,27.0,496.0,399.32,301.46
2016,5,24,9,15,250.0,326.5,4.3,27.0,504.5,419.99,317.1
2016,5,24,9,30,204.0,358.0,4.3,27.0,513.0,440.34,331.7
2016,5,24,9,45,211.0,378.5,4.3,27.5,546.0,474.83,356.18
2016,5,24,10,0,218.0,399.0,4.3,28.0,579.0,509.76,380.54
2016,5,24,10,15,188.0,419.5,4.3,28.0,579.5,519.28,386.41
2016,5,24,10,30,158.0,440.0,4.3,28.0,580.0,526.16,390.28
2016,5,24,10,45,92.0,398.0,4.3,28.5,480.0,447.92,331.94
2016,5,24,11,0,26.0,356.0,4.3,29.0,380.0,360.45,266.23
2016,5,24,11,15,50.0,409.0,4.3,29.0,457.0,433.07,319.36
2016,5,24,11,30,74.0,462.0,4.3,29.0,534.0,507.74,372.65
2016,5,24,11,45,81.5,473.5,4.3,29.5,553.5,529.95,387.32
2016,5,24,12,0,89.0,485.0,4.3,30.0,573.0,552.51,402.32
2016,5,24,12,15,94.0,489.0,4.3,30.0,582.0,565.68,411.53
2016,5,24,12,30,99.0,493.0,4.3,30.0,591.0,578.78,420.75
2016,5,24,12,45,138.5,497.5,4.3,30.0,634.0,629.34,457.08
2016,5,24,13,0,178.0,502.0,4.3,30.0,677.0,677.71,491.47
2016,5,24,13,15,112.5,464.0,4.3,30.0,574.0,579.28,421.79
2016,5,24,13,30,47.0,426.0,4.3,30.0,471.0,472.86,345.54
2016,5,24,13,45,62.0,433.5,4.3,30.0,491.5,497.45,364.15
2016,5,24,14,0,77.0,441.0,4.3,30.0,512.0,521.96,382.22
2016,5,24,14,15,62.0,411.5,4.3,30.0,467.5,478.11,351.15
2016,5,24,14,30,47.0,382.0,4.3,30.0,423.0,433.98,319.81
2016,5,24,14,45,86.0,388.0,4.35,30.0,459.5,478.98,354.23
2016,5,24,15,0,125.0,394.0,4.4,30.0,496.0,531.63,393.48
2016,5,24,15,15,117.0,371.5,4.4,29.5,463.5,500.03,372.13
2016,5,24,15,30,109.0,349.0,4.4,29.0,431.0,459.16,344.21
2016,5,24,15,45,78.0,312.5,4.45,29.0,369.0,391.81,295.1
2016,5,24,16,0,47.0,276.0,4.5,29.0,307.0,325.71,246.12
2016,5,24,16,15,26.5,227.5,4.4,28.5,245.0,256.43,194.55
2016,5,24,16,30,6.0,179.0,4.3,28.0,183.0,182.25,138.01
2016,5,24,16,45,3.0,152.0,4.2,28.0,154.0,152.57,115.4
2016,5,24,17,0,0.0,125.0,4.1,28.0,125.0,123.07,92.59
2016,5,24,17,15,0.0,108.5,3.95,27.5,108.5,106.64,80.09
2016,5,24,17,30,0.0,92.0,3.8,27.0,92.0,90.16,67.35
2016,5,24,17,45,0.0,75.5,3.65,27.0,75.5,73.65,54.21
2016,5,24,18,0,0.0,59.0,3.5,27.0,59.0,57.09,40.84
2016,5,24,18,15,0.0,44.5,3.4,26.5,44.5,42.98,29.33
2016,5,24,18,30,0.0,30.0,3.3,26.0,30.0,28.96,17.73
2016,5,24,18,45,0.0,18.0,3.25,25.5,18.0,17.36,8.01
2016,5,24,19,0,0.0,6.0,3.2,25.0,6.0,5.78,0.0
2016,5,24,19,15,0.0,3.0,3.15,24.5,3.0,2.95,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,12.0,2.6,23.5,12.0,11.8,0.0
2016,5,25,6,0,0.0,24.0,2.8,24.0,24.0,23.02,11.55
2016,5,25,6,15,23.5,48.0,2.9,24.0,52.5,43.1,30.47
2016,5,25,6,30,47.0,72.0,3.0,24.0,81.0,62.85,47.99
2016,5,25,6,45,86.0,92.0,3.15,24.5,115.0,75.58,59.19
2016,5,25,7,0,125.0,112.0,3.3,25.0,149.0,99.65,72.29
2016,5,25,7,15,162.0,135.0,3.5,25.0,193.0,130.93,94.31
2016,5,25,7,30,199.0,158.0,3.7,25.0,237.0,166.42,120.56
2016,5,25,7,45,110.0,169.0,3.9,25.5,213.5,170.46,127.26
2016,5,25,8,0,21.0,180.0,4.1,26.0,190.0,173.25,132.18
2016,5,25,8,15,10.5,163.0,4.15,26.0,168.0,157.39,119.68
2016,5,25,8,30,0.0,146.0,4.2,26.0,146.0,139.35,105.36
2016,5,25,8,45,20.0,210.5,4.3,26.5,224.0,207.13,157.34
2016,5,25,9,0,40.0,275.0,4.4,27.0,302.0,271.4,205.6
2016,5,25,9,15,29.0,269.0,4.4,27.0,289.5,264.34,199.73
2016,5,25,9,30,18.0,263.0,4.4,27.0,277.0,259.6,195.68
2016,5,25,9,45,11.5,217.0,4.45,27.5,226.5,214.52,160.85
2016,5,25,10,0,5.0,171.0,4.5,28.0,176.0,167.78,124.7
2016,5,25,10,15,12.0,238.0,4.5,28.0,249.0,236.47,176.73
2016,5,25,10,30,19.0,305.0,4.5,28.0,322.0,305.69,228.1
2016,5,25,10,45,51.5,376.5,4.55,28.5,424.5,396.68,294.77
2016,5,25,11,0,84.0,448.0,4.6,29.0,527.0,493.21,363.74
2016,5,25,11,15,90.5,451.5,4.55,29.0,538.0,507.13,373.18
2016,5,25,11,30,97.0,455.0,4.5,29.0,549.0,521.21,383.04
2016,5,25,11,45,60.5,412.0,4.5,29.5,471.0,452.27,332.25
2016,5,25,12,0,24.0,369.0,4.5,30.0,393.0,379.47,278.38
2016,5,25,12,15,19.0,323.5,4.45,30.0,342.5,331.94,244.05
2016,5,25,12,30,14.0,278.0,4.4,30.0,292.0,283.76,208.85
2016,5,25,12,45,14.5,284.5,4.4,30.0,299.0,291.23,214.48
2016,5,25,13,0,15.0,291.0,4.4,30.0,306.0,298.69,219.99
2016,5,25,13,15,19.5,326.0,4.35,30.0,345.5,338.22,249.0
2016,5,25,13,30,24.0,361.0,4.3,30.0,385.0,378.08,277.96
2016,5,25,13,45,26.5,364.0,4.25,30.5,390.0,391.06,286.87
2016,5,25,14,0,29.0,367.0,4.2,31.0,395.0,398.03,291.57
2016,5,25,14,15,36.0,371.5,4.1,30.5,404.5,410.95,301.92
2016,5,25,14,30,43.0,376.0,4.0,30.0,414.0,423.79,312.26
2016,5,25,14,45,67.0,380.5,3.95,30.0,436.5,452.83,334.38
2016,5,25,15,0,91.0,385.0,3.9,30.0,459.0,481.2,355.89
2016,5,25,15,15,84.0,361.5,3.9,30.0,427.5,449.92,333.94
2016,5,25,15,30,77.0,338.0,3.9,30.0,396.0,418.5,311.95
2016,5,25,15,45,148.5,320.0,3.9,30.0,422.5,470.32,352.82
2016,5,25,16,0,220.0,302.0,3.9,30.0,449.0,508.54,383.3
2016,5,25,16,15,192.0,279.0,3.85,29.5,400.0,455.69,345.75
2016,5,25,16,30,164.0,256.0,3.8,29.0,351.0,404.07,308.77
2016,5,25,16,45,187.0,228.5,3.8,29.0,326.5,386.2,297.21
2016,5,25,17,0,210.0,201.0,3.8,29.0,302.0,365.83,283.33
2016,5,25,17,15,182.0,183.0,3.7,28.5,263.0,320.77,249.55
2016,5,25,17,30,154.0,165.0,3.6,28.0,224.0,277.87,216.82
2016,5,25,17,45,137.0,140.0,3.5,28.0,186.5,234.92,183.2
2016,5,25,18,0,120.0,115.0,3.4,28.0,149.0,193.1,149.75
2016,5,25,18,15,90.5,91.0,3.45,27.5,113.5,147.9,113.17
2016,5,25,18,30,61.0,67.0,3.5,27.0,78.0,105.04,77.94
2016,5,25,18,45,30.5,44.0,3.55,26.5,49.5,60.42,41.24
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,20.6,6.65
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.5,3.05,24.5,4.5,4.42,0.0
2016,5,26,6,0,0.0,9.0,3.3,25.0,9.0,8.67,0.85
2016,5,26,6,15,0.0,20.0,3.5,25.0,20.0,19.29,10.5
2016,5,26,6,30,0.0,31.0,3.7,25.0,31.0,29.92,19.88
2016,5,26,6,45,0.0,44.0,3.95,25.5,44.0,42.5,30.81
2016,5,26,7,0,0.0,57.0,4.2,26.0,57.0,55.08,39.41
2016,5,26,7,15,0.0,74.0,4.4,26.0,74.0,71.19,52.45
2016,5,26,7,30,0.0,91.0,4.6,26.0,91.0,87.1,65.14
2016,5,26,7,45,0.0,66.5,4.8,26.5,66.5,64.28,46.44
2016,5,26,8,0,0.0,42.0,5.0,27.0,42.0,40.58,27.13
2016,5,26,8,15,0.0,39.0,5.0,27.0,39.0,37.68,24.7
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,34.79,22.28
2016,5,26,8,45,13.0,146.5,5.05,27.5,155.5,145.67,109.48
2016,5,26,9,0,26.0,257.0,5.1,28.0,275.0,253.98,192.01
2016,5,26,9,15,24.0,267.0,5.1,28.0,285.0,264.49,199.39
2016,5,26,9,30,22.0,277.0,5.1,28.0,295.0,274.71,206.67
2016,5,26,9,45,24.0,296.0,5.1,28.5,316.0,295.39,221.37
2016,5,26,10,0,26.0,315.0,5.1,29.0,337.0,312.39,233.2
2016,5,26,10,15,56.0,368.5,4.9,28.5,418.0,384.7,287.09
2016,5,26,10,30,86.0,422.0,4.7,28.0,499.0,459.86,342.15
2016,5,26,10,45,60.5,404.0,4.55,28.0,459.0,429.09,318.55
2016,5,26,11,0,35.0,386.0,4.4,28.0,419.0,395.81,293.35
2016,5,26,11,15,20.5,275.0,4.2,28.0,294.5,281.53,209.23
2016,5,26,11,30,6.0,164.0,4.0,28.0,170.0,163.97,120.85
2016,5,26,11,45,163.0,320.0,3.8,28.0,480.0,456.95,342.59
2016,5,26,12,0,320.0,476.0,3.6,28.0,790.0,758.38,553.54
2016,5,26,12,15,160.0,295.0,3.8,28.0,452.0,442.38,330.14
2016,5,26,12,30,0.0,114.0,4.0,28.0,114.0,110.71,79.81
2016,5,26,12,45,5.5,168.5,4.2,28.5,174.0,169.2,124.69
2016,5,26,13,0,11.0,223.0,4.4,29.0,234.0,228.08,168.8
2016,5,26,13,15,223.0,317.5,4.7,29.0,532.0,545.6,408.32
2016,5,26,13,30,435.0,412.0,5.0,29.0,830.0,860.83,630.81
2016,5,26,13,45,561.5,325.0,5.3,29.5,852.5,902.19,662.75
2016,5,26,14,0,688.0,238.0,5.6,30.0,875.0,940.59,693.11
2016,5,26,14,15,679.5,235.5,5.55,30.0,848.0,927.22,684.34
2016,5,26,14,30,671.0,233.0,5.5,30.0,821.0,911.45,674.31
2016,5,26,14,45,514.0,296.5,5.45,30.0,737.0,817.7,606.74
2016,5,26,15,0,357.0,360.0,5.4,30.0,653.0,722.4,536.66
2016,5,26,15,15,428.5,311.5,5.2,29.5,645.0,739.43,552.8
2016,5,26,15,30,500.0,263.0,5.0,29.0,637.0,743.74,559.67
2016,5,26,15,45,468.5,256.5,4.8,29.0,589.0,697.57,526.73
2016,5,26,16,0,437.0,250.0,4.6,29.0,541.0,651.62,493.97
2016,5,26,16,15,236.0,237.5,4.5,28.5,393.5,453.99,347.99
2016,5,26,16,30,35.0,225.0,4.4,28.0,246.0,261.19,199.16
2016,5,26,16,45,23.5,195.5,4.3,28.0,209.0,213.48,163.18
2016,5,26,17,0,12.0,166.0,4.2,28.0,172.0,174.56,133.21
2016,5,26,17,15,6.5,146.0,4.2,27.5,149.5,150.56,114.97
2016,5,26,17,30,1.0,126.0,4.2,27.0,127.0,126.96,96.72
2016,5,26,17,45,0.5,104.5,4.25,26.5,105.0,104.94,79.52
2016,5,26,18,0,0.0,83.0,4.3,26.0,83.0,82.82,61.86
2016,5,26,18,15,0.0,62.5,4.35,25.5,62.5,61.9,44.84
2016,5,26,18,30,0.0,42.0,4.4,25.0,42.0,40.77,27.38
2016,5,26,18,45,0.0,25.5,4.5,25.0,25.5,24.62,13.81
2016,5,26,19,0,0.0,9.0,4.6,25.0,9.0,8.67,0.0
2016,5,26,19,15,0.0,4.5,4.55,24.5,4.5,4.42,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.0,4.35,23.5,16.0,13.76,0.0
2016,5,27,6,0,40.0,28.0,4.4,24.0,32.0,24.8,13.12
2016,5,27,6,15,96.0,54.0,4.5,24.0,70.0,45.65,32.62
2016,5,27,6,30,152.0,80.0,4.6,24.0,108.0,62.84,48.0
2016,5,27,6,45,124.5,96.5,4.75,24.0,125.0,78.73,62.02
2016,5,27,7,0,97.0,113.0,4.9,24.0,142.0,99.4,73.14
2016,5,27,7,15,48.5,71.0,5.1,24.0,85.5,68.7,48.85
2016,5,27,7,30,0.0,29.0,5.3,24.0,29.0,27.99,17.4
2016,5,27,7,45,0.0,30.5,5.5,24.5,30.5,29.45,18.48
2016,5,27,8,0,0.0,32.0,5.7,25.0,32.0,30.91,19.53
2016,5,27,8,15,0.0,46.0,5.85,25.5,46.0,44.46,30.34
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,58.02,41.01
2016,5,27,8,45,0.0,48.5,6.15,26.5,48.5,46.9,31.91
2016,5,27,9,0,0.0,37.0,6.3,27.0,37.0,35.78,22.89
2016,5,27,9,15,0.0,31.5,6.3,27.0,31.5,30.47,18.6
2016,5,27,9,30,0.0,26.0,6.3,27.0,26.0,25.15,14.33
2016,5,27,9,45,6.5,137.5,6.3,27.5,143.0,136.54,101.54
2016,5,27,10,0,13.0,249.0,6.3,28.0,260.0,246.45,185.18
2016,5,27,10,15,79.5,344.5,6.2,28.0,415.0,379.34,285.77
2016,5,27,10,30,146.0,440.0,6.1,28.0,570.0,517.5,387.56
2016,5,27,10,45,81.0,366.5,6.05,28.5,439.0,410.36,306.9
2016,5,27,11,0,16.0,293.0,6.0,29.0,308.0,294.63,219.06
2016,5,27,11,15,13.0,250.5,5.85,29.0,263.5,252.57,187.65
2016,5,27,11,30,10.0,208.0,5.7,29.0,219.0,209.86,155.47
2016,5,27,11,45,12.0,234.5,5.6,29.5,247.0,237.75,176.04
2016,5,27,12,0,14.0,261.0,5.5,30.0,275.0,265.85,196.47
2016,5,27,12,15,15.0,280.5,5.25,30.0,296.0,286.43,211.49
2016,5,27,12,30,16.0,300.0,5.0,30.0,317.0,307.13,226.51
2016,5,27,12,45,14.0,265.5,4.75,30.0,280.0,272.18,200.65
2016,5,27,13,0,12.0,231.0,4.5,30.0,243.0,236.9,174.55
2016,5,27,13,15,9.0,200.5,4.15,30.0,210.0,204.33,150.26
2016,5,27,13,30,6.0,170.0,3.8,30.0,177.0,171.59,125.72
2016,5,27,13,45,9.0,203.5,3.5,30.5,212.5,207.61,152.56
2016,5,27,14,0,12.0,237.0,3.2,31.0,248.0,243.86,179.12
2016,5,27,14,15,13.0,254.5,2.9,30.5,266.5,262.45,193.16
2016,5,27,14,30,14.0,272.0,2.6,30.0,285.0,281.2,207.33
2016,5,27,14,45,91.0,335.5,2.3,30.0,411.0,436.73,322.21
2016,5,27,15,0,168.0,399.0,2.0,30.0,537.0,577.54,421.19
2016,5,27,15,15,155.0,377.5,1.7,30.0,499.5,541.57,394.78
2016,5,27,15,30,142.0,356.0,1.4,30.0,462.0,505.46,369.31
2016,5,27,15,45,395.5,264.5,1.15,30.0,535.0,642.87,470.7
2016,5,27,16,0,649.0,173.0,0.9,30.0,608.0,750.43,545.59
2016,5,27,16,15,404.5,215.5,0.8,29.5,479.5,575.35,423.41
2016,5,27,16,30,160.0,258.0,0.7,29.0,351.0,403.37,299.91
2016,5,27,16,45,349.5,202.0,0.65,29.0,379.5,484.34,363.93
2016,5,27,17,0,539.0,146.0,0.6,29.0,408.0,549.5,412.63
2016,5,27,17,15,499.0,136.0,0.7,28.5,355.5,490.37,371.77
2016,5,27,17,30,459.0,126.0,0.8,28.0,303.0,433.67,332.18
2016,5,27,17,45,408.0,113.0,0.9,28.0,252.0,370.1,285.1
2016,5,27,18,0,357.0,100.0,1.0,28.0,201.0,310.66,239.39
2016,5,27,18,15,288.5,84.0,1.0,27.0,154.0,244.06,187.23
2016,5,27,18,30,220.0,68.0,1.0,26.0,107.0,177.94,134.05
2016,5,27,18,45,142.0,47.0,1.0,25.5,69.0,115.24,82.58
2016,5,27,19,0,64.0,26.0,1.0,25.0,31.0,57.42,29.96
2016,5,27,19,15,32.0,13.0,1.2,24.5,15.5,21.17,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,32.5,17.0,2.1,22.5,19.5,16.71,0.0
2016,5,28,6,0,65.0,34.0,2.2,23.0,39.0,29.4,16.81
2016,5,28,6,15,147.0,55.0,2.35,23.0,79.5,44.32,31.69
2016,5,28,6,30,229.0,76.0,2.5,23.0,120.0,60.01,45.8
2016,5,28,6,45,114.5,75.5,2.7,23.5,97.5,63.93,49.48
2016,5,28,7,0,0.0,75.0,2.9,24.0,75.0,71.3,53.01
2016,5,28,7,15,0.0,87.5,3.15,24.5,87.5,83.24,62.56
2016,5,28,7,30,0.0,100.0,3.4,25.0,100.0,95.19,71.9
2016,5,28,7,45,23.0,148.5,3.65,25.5,160.0,143.75,109.4
2016,5,28,8,0,46.0,197.0,3.9,26.0,220.0,189.64,144.29
2016,5,28,8,15,99.5,230.5,3.95,26.0,287.5,239.19,181.41
2016,5,28,8,30,153.0,264.0,4.0,26.0,355.0,290.15,219.85
2016,5,28,8,45,85.5,251.5,4.1,26.5,303.0,266.24,201.97
2016,5,28,9,0,18.0,239.0,4.2,27.0,251.0,234.06,176.99
2016,5,28,9,15,12.0,213.5,4.15,27.5,222.0,209.39,157.53
2016,5,28,9,30,6.0,188.0,4.1,28.0,193.0,183.38,137.04
2016,5,28,9,45,28.5,274.5,4.1,28.5,298.5,274.71,205.71
2016,5,28,10,0,51.0,361.0,4.1,29.0,404.0,370.3,275.52
2016,5,28,10,15,31.5,304.0,4.05,29.0,331.0,308.8,229.54
2016,5,28,10,30,12.0,247.0,4.0,29.0,258.0,245.91,182.37
2016,5,28,10,45,168.0,343.0,3.95,29.5,499.5,454.41,338.53
2016,5,28,11,0,324.0,439.0,3.9,30.0,741.0,675.63,494.68
2016,5,28,11,15,554.0,317.5,3.85,30.0,846.0,769.72,564.59
2016,5,28,11,30,784.0,196.0,3.8,30.0,951.0,873.49,637.79
2016,5,28,11,45,469.5,350.0,3.75,30.0,803.5,761.98,555.6
2016,5,28,12,0,155.0,504.0,3.7,30.0,656.0,632.54,457.24
2016,5,28,12,15,221.0,496.0,3.65,30.0,714.0,694.06,501.82
2016,5,28,12,30,287.0,488.0,3.6,30.0,772.0,759.25,547.24
2016,5,28,12,45,546.5,335.0,3.6,30.5,872.5,872.77,630.54
2016,5,28,13,0,806.0,182.0,3.6,31.0,973.0,982.01,703.76
2016,5,28,13,15,552.5,324.0,3.6,31.0,863.5,884.33,636.17
2016,5,28,13,30,299.0,466.0,3.6,31.0,754.0,776.01,556.56
2016,5,28,13,45,543.0,322.0,3.6,31.0,830.0,881.06,636.09
2016,5,28,14,0,787.0,178.0,3.6,31.0,906.0,973.3,699.96
2016,5,28,14,15,779.0,175.5,3.6,30.5,878.5,959.24,692.3
2016,5,28,14,30,771.0,173.0,3.6,30.0,851.0,942.49,683.76
2016,5,28,14,45,751.5,176.0,3.6,30.0,815.0,917.86,668.7
2016,5,28,15,0,732.0,179.0,3.6,30.0,779.0,895.27,655.06
2016,5,28,15,15,718.0,175.0,3.55,29.5,739.0,864.67,637.05
2016,5,28,15,30,704.0,171.0,3.5,29.0,699.0,832.26,617.73
2016,5,28,15,45,684.5,167.5,3.45,29.0,654.0,793.98,593.03
2016,5,28,16,0,665.0,164.0,3.4,29.0,609.0,754.61,567.41
2016,5,28,16,15,642.0,158.0,3.2,28.5,561.0,708.83,537.43
2016,5,28,16,30,619.0,152.0,3.0,28.0,513.0,662.69,506.06
2016,5,28,16,45,591.5,144.0,2.9,28.0,462.0,610.97,469.51
2016,5,28,17,0,564.0,136.0,2.8,28.0,411.0,559.77,432.66
2016,5,28,17,15,524.5,127.5,2.8,27.5,359.0,497.83,388.05
2016,5,28,17,30,485.0,119.0,2.8,27.0,307.0,441.97,346.58
2016,5,28,17,45,440.0,106.5,2.85,27.0,256.5,381.07,299.41
2016,5,28,18,0,395.0,94.0,2.9,27.0,206.0,323.67,253.57
2016,5,28,18,15,324.0,80.0,2.9,26.5,158.5,256.23,198.97
2016,5,28,18,30,253.0,66.0,2.9,26.0,111.0,195.59,148.65
2016,5,28,18,45,166.0,47.0,2.9,25.5,72.5,123.99,89.53
2016,5,28,19,0,79.0,28.0,2.9,25.0,34.0,65.38,35.85
2016,5,28,19,15,39.5,14.0,2.85,24.5,17.0,24.18,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,6.0,1.9,22.0,6.0,5.9,0.0
2016,5,29,6,0,0.0,12.0,2.1,22.0,12.0,11.57,3.28
2016,5,29,6,15,0.0,25.0,2.2,22.0,25.0,24.13,14.81
2016,5,29,6,30,0.0,38.0,2.3,22.0,38.0,36.7,26.03
2016,5,29,6,45,0.0,53.5,2.4,22.5,53.5,51.61,39.11
2016,5,29,7,0,0.0,69.0,2.5,23.0,69.0,66.07,48.95
2016,5,29,7,15,0.0,89.0,2.5,23.0,89.0,84.57,64.02
2016,5,29,7,30,0.0,109.0,2.5,23.0,109.0,103.17,78.92
2016,5,29,7,45,0.0,117.0,2.55,23.5,117.0,111.19,84.92
2016,5,29,8,0,0.0,125.0,2.6,24.0,125.0,119.1,90.74
2016,5,29,8,15,60.5,194.0,2.65,24.0,230.0,196.52,150.17
2016,5,29,8,30,121.0,263.0,2.7,24.0,335.0,277.66,211.79
2016,5,29,8,45,249.5,268.5,2.8,24.5,433.5,340.62,258.53
2016,5,29,9,0,378.0,274.0,2.9,25.0,532.0,420.77,318.54
2016,5,29,9,15,558.0,215.0,2.95,25.5,624.0,479.45,363.5
2016,5,29,9,30,738.0,156.0,3.0,26.0,716.0,555.88,421.75
2016,5,29,9,45,755.5,156.0,3.05,26.5,756.0,604.43,457.28
2016,5,29,10,0,773.0,156.0,3.1,27.0,796.0,650.52,490.41
2016,5,29,10,15,782.5,158.5,3.1,27.0,829.0,693.32,521.17
2016,5,29,10,30,792.0,161.0,3.1,27.0,862.0,735.24,550.54
2016,5,29,10,45,564.0,298.0,3.15,27.5,805.0,716.34,530.76
2016,5,29,11,0,336.0,435.0,3.2,28.0,748.0,681.75,499.45
2016,5,29,11,15,372.0,410.5,3.15,28.0,763.5,703.75,515.76
2016,5,29,11,30,408.0,386.0,3.1,28.0,779.0,725.87,531.79
2016,5,29,11,45,291.0,445.0,3.1,28.5,727.0,691.28,503.22
2016,5,29,12,0,174.0,504.0,3.1,29.0,675.0,650.09,470.19
2016,5,29,12,15,183.0,505.5,3.05,29.0,686.5,667.39,482.26
2016,5,29,12,30,192.0,507.0,3.0,29.0,698.0,684.48,493.82
2016,5,29,12,45,164.5,503.5,3.0,29.0,666.5,660.67,476.87
2016,5,29,13,0,137.0,500.0,3.0,29.0,635.0,635.45,459.13
2016,5,29,13,15,271.5,458.0,2.95,29.0,720.5,735.82,531.99
2016,5,29,13,30,406.0,416.0,2.9,29.0,806.0,836.24,602.3
2016,5,29,13,45,604.5,289.5,2.85,29.0,856.5,910.06,657.25
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,973.96,699.99
2016,5,29,14,15,795.5,161.5,2.75,29.0,880.0,961.24,691.59
2016,5,29,14,30,788.0,160.0,2.7,29.0,853.0,945.79,682.23
2016,5,29,14,45,486.5,279.0,2.7,29.0,702.0,773.52,565.78
2016,5,29,15,0,185.0,398.0,2.7,29.0,551.0,592.57,434.31
2016,5,29,15,15,465.0,272.5,2.6,28.5,628.5,732.49,542.46
2016,5,29,15,30,745.0,147.0,2.5,28.0,706.0,839.97,620.44
2016,5,29,15,45,490.0,224.5,2.4,28.0,583.0,682.62,509.89
2016,5,29,16,0,235.0,302.0,2.3,28.0,460.0,521.58,391.25
2016,5,29,16,15,439.5,221.0,2.25,28.0,488.0,610.29,461.71
2016,5,29,16,30,644.0,140.0,2.2,28.0,516.0,669.43,508.54
2016,5,29,16,45,605.0,137.0,2.2,28.0,463.5,613.83,469.04
2016,5,29,17,0,566.0,134.0,2.2,28.0,411.0,559.56,430.48
2016,5,29,17,15,527.5,125.5,2.15,27.5,359.0,498.01,386.44
2016,5,29,17,30,489.0,117.0,2.1,27.0,307.0,442.6,345.58
2016,5,29,17,45,432.5,107.0,2.05,26.5,256.0,377.88,296.2
2016,5,29,18,0,376.0,97.0,2.0,26.0,205.0,317.78,248.9
2016,5,29,18,15,308.0,82.0,2.05,25.5,157.5,251.46,195.5
2016,5,29,18,30,240.0,67.0,2.1,25.0,110.0,185.23,141.05
2016,5,29,18,45,157.0,47.5,2.15,25.0,71.5,121.4,87.89
2016,5,29,19,0,74.0,28.0,2.2,25.0,33.0,63.98,35.91
2016,5,29,19,15,37.0,14.0,2.35,24.5,16.5,23.58,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,1.0,22.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,3.5,1.0,22.0,3.5,3.37,0.0
2016,5,30,6,30,0.0,6.0,1.0,22.0,6.0,5.78,0.0
2016,5,30,6,45,0.0,8.5,1.0,22.0,8.5,8.19,1.51
2016,5,30,7,0,0.0,11.0,1.0,22.0,11.0,10.61,3.22
2016,5,30,7,15,0.0,10.0,0.9,22.0,10.0,9.64,2.41
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,8.68,1.59
2016,5,30,7,45,0.0,31.0,0.7,22.0,31.0,29.93,19.19
2016,5,30,8,0,0.0,53.0,0.6,22.0,53.0,51.22,36.54
2016,5,30,8,15,0.5,108.5,0.7,22.0,108.5,104.52,79.33
2016,5,30,8,30,1.0,164.0,0.8,22.0,164.0,156.22,119.76
2016,5,30,8,45,132.0,233.5,0.95,22.5,323.0,266.31,203.12
2016,5,30,9,0,263.0,303.0,1.1,23.0,482.0,391.69,295.79
2016,5,30,9,15,356.5,309.0,1.45,23.0,569.5,461.01,347.74
2016,5,30,9,30,450.0,315.0,1.8,23.0,657.0,535.38,403.68
2016,5,30,9,45,492.5,307.0,2.15,23.5,699.5,577.64,435.38
2016,5,30,10,0,535.0,299.0,2.5,24.0,742.0,622.78,469.01
2016,5,30,10,15,548.0,305.0,2.65,24.0,774.5,662.44,497.89
2016,5,30,10,30,561.0,311.0,2.8,24.0,807.0,702.1,526.47
2016,5,30,10,45,622.5,278.5,2.95,24.5,844.5,742.5,555.84
2016,5,30,11,0,684.0,246.0,3.1,25.0,882.0,786.76,587.55
2016,5,30,11,15,690.0,248.0,2.9,25.0,901.5,818.35,607.83
2016,5,30,11,30,696.0,250.0,2.7,25.0,921.0,848.5,626.75
2016,5,30,11,45,760.5,206.5,2.5,25.5,948.0,885.12,648.0
2016,5,30,12,0,825.0,163.0,2.3,26.0,975.0,923.11,669.31
2016,5,30,12,15,826.5,163.0,2.25,26.0,979.0,943.18,681.3
2016,5,30,12,30,828.0,163.0,2.2,26.0,983.0,960.76,691.85
2016,5,30,12,45,833.0,159.0,2.15,26.5,981.0,970.3,695.95
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,981.77,701.39
2016,5,30,13,15,836.0,154.5,2.0,27.0,967.0,986.87,703.65
2016,5,30,13,30,834.0,154.0,1.9,27.0,955.0,989.05,704.18
2016,5,30,13,45,832.0,151.0,1.85,27.0,936.0,985.78,702.01
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,979.52,698.14
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,972.85,693.5
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,957.48,683.47
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,936.98,671.04
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,913.97,657.12
2016,5,30,15,15,786.5,137.0,1.5,27.0,756.0,884.27,639.58
2016,5,30,15,30,774.0,134.0,1.5,27.0,716.0,852.51,620.67
2016,5,30,15,45,760.0,130.0,1.5,27.0,671.5,816.49,598.84
2016,5,30,16,0,746.0,126.0,1.5,27.0,627.0,778.87,575.77
2016,5,30,16,15,725.5,121.5,1.6,27.0,578.0,736.85,550.32
2016,5,30,16,30,705.0,117.0,1.7,27.0,529.0,691.44,521.98
2016,5,30,16,45,677.5,112.0,1.8,27.0,477.5,639.9,488.59
2016,5,30,17,0,650.0,107.0,1.9,27.0,426.0,588.77,453.44
2016,5,30,17,15,613.5,101.0,1.7,26.5,373.0,531.31,411.88
2016,5,30,17,30,577.0,95.0,1.5,26.0,320.0,475.62,370.53
2016,5,30,17,45,513.0,89.5,1.35,26.0,266.5,406.98,317.61
2016,5,30,18,0,449.0,84.0,1.2,26.0,213.0,340.7,265.26
2016,5,30,18,15,380.0,72.0,1.1,25.5,165.0,273.62,211.56
2016,5,30,18,30,311.0,60.0,1.0,25.0,117.0,213.1,161.62
2016,5,30,18,45,214.5,44.0,0.95,24.5,77.0,144.41,104.94
2016,5,30,19,0,118.0,28.0,0.9,24.0,37.0,84.37,49.83
2016,5,30,19,15,59.0,14.0,0.95,23.5,18.5,29.49,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,5,45,6.5,14.5,1.8,21.5,15.0,14.25,0.0
2016,5,31,6,0,13.0,29.0,1.9,22.0,30.0,26.84,15.19
2016,5,31,6,15,46.0,51.0,1.95,22.0,59.0,45.53,32.9
2016,5,31,6,30,79.0,73.0,2.0,22.0,88.0,60.92,46.8
2016,5,31,6,45,114.5,93.0,2.1,22.5,123.0,76.41,60.4
2016,5,31,7,0,150.0,113.0,2.2,23.0,158.0,102.7,74.33
2016,5,31,7,15,75.0,97.0,2.2,23.0,119.5,93.2,67.89
2016,5,31,7,30,0.0,81.0,2.2,23.0,81.0,78.04,58.49
2016,5,31,7,45,0.0,102.0,2.2,23.5,102.0,97.65,74.03
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,117.3,89.28
2016,5,31,8,15,10.5,169.0,2.2,24.0,175.5,162.86,124.7
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,209.42,160.34
2016,5,31,8,45,16.0,215.0,2.25,24.5,225.0,209.62,159.74
2016,5,31,9,0,11.0,215.0,2.3,25.0,222.0,209.01,158.6
2016,5,31,9,15,18.5,251.5,2.3,25.0,265.5,247.62,187.66
2016,5,31,9,30,26.0,288.0,2.3,25.0,309.0,282.66,213.61
2016,5,31,9,45,131.0,342.5,2.35,25.5,450.5,394.87,297.42
2016,5,31,10,0,236.0,397.0,2.4,26.0,592.0,520.41,388.09
2016,5,31,10,15,168.0,413.0,2.45,26.0,555.0,499.95,371.47
2016,5,31,10,30,100.0,429.0,2.5,26.0,518.0,476.69,353.18
2016,5,31,10,45,50.0,274.5,2.6,26.5,319.0,300.59,224.62
2016,5,31,11,0,0.0,120.0,2.7,27.0,120.0,116.14,84.54
2016,5,31,11,15,32.0,286.0,2.75,27.0,317.0,301.69,225.31
2016,5,31,11,30,64.0,452.0,2.8,27.0,514.0,489.59,360.48
2016,5,31,11,45,79.0,470.0,2.9,27.5,548.0,524.4,383.78
2016,5,31,12,0,94.0,488.0,3.0,28.0,582.0,560.05,408.21
2016,5,31,12,15,66.5,457.5,3.1,27.5,524.5,509.06,372.66
2016,5,31,12,30,39.0,427.0,3.2,27.0,467.0,456.26,335.57
2016,5,31,12,45,20.0,282.0,3.35,27.0,303.0,296.97,220.51
2016,5,31,13,0,1.0,137.0,3.5,27.0,139.0,134.21,98.27
2016,5,31,13,15,0.5,110.5,3.75,27.0,111.5,107.91,78.34
2016,5,31,13,30,0.0,84.0,4.0,27.0,84.0,81.58,58.07
2016,5,31,13,45,0.0,79.5,4.25,27.5,79.5,77.17,54.6
2016,5,31,14,0,0.0,75.0,4.5,28.0,75.0,72.76,51.13
2016,5,31,14,15,0.0,70.0,4.25,27.5,70.0,67.87,47.5
2016,5,31,14,30,0.0,65.0,4.0,27.0,65.0,62.99,43.87
2016,5,31,14,45,0.0,53.0,3.8,27.0,53.0,51.34,34.82
2016,5,31,15,0,0.0,41.0,3.6,27.0,41.0,39.7,25.73
2016,5,31,15,15,0.0,31.5,3.35,26.5,31.5,30.48,18.57
2016,5,31,15,30,0.0,22.0,3.1,26.0,22.0,21.28,11.34
2016,5,31,15,45,0.0,19.5,2.85,25.5,19.5,18.85,9.48
2016,5,31,16,0,0.0,17.0,2.6,25.0,17.0,16.43,7.6
2016,5,31,16,15,0.0,30.0,2.6,24.5,30.0,29.0,17.82
2016,5,31,16,30,0.0,43.0,2.6,24.0,43.0,41.56,28.12
2016,5,31,16,45,6.0,105.5,2.6,24.0,108.5,107.09,81.19
2016,5,31,17,0,12.0,168.0,2.6,24.0,174.0,176.54,136.73
2016,5,31,17,15,7.5,148.5,2.7,24.0,152.0,153.7,118.85
2016,5,31,17,30,3.0,129.0,2.8,24.0,130.0,131.19,101.17
2016,5,31,17,45,1.5,108.0,2.95,24.0,108.5,109.06,83.6
2016,5,31,18,0,0.0,87.0,3.1,24.0,87.0,86.95,65.72
2016,5,31,18,15,0.0,67.0,3.05,23.5,67.0,66.62,49.11
2016,5,31,18,30,0.0,47.0,3.0,23.0,47.0,46.08,32.04
2016,5,31,18,45,0.0,30.5,2.95,23.0,30.5,29.45,17.97
2016,5,31,19,0,0.0,14.0,2.9,23.0,14.0,13.5,3.81
2016,5,31,19,15,0.0,7.0,2.8,23.0,7.0,6.88,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,0.6,21.5,20.5,16.22,0.0
2016,6,1,6,0,90.0,33.0,0.6,22.0,41.0,27.3,15.64
2016,6,1,6,15,172.5,52.5,0.65,22.0,81.0,42.48,30.38
2016,6,1,6,30,255.0,72.0,0.7,22.0,121.0,53.84,40.77
2016,6,1,6,45,329.5,85.0,0.75,22.5,170.0,61.71,47.8
2016,6,1,7,0,404.0,98.0,0.8,23.0,219.0,95.46,60.71
2016,6,1,7,15,454.0,108.5,0.85,23.0,270.0,132.55,83.9
2016,6,1,7,30,504.0,119.0,0.9,23.0,321.0,175.04,114.96
2016,6,1,7,45,546.0,125.5,1.0,23.5,374.0,217.28,148.24
2016,6,1,8,0,588.0,132.0,1.1,24.0,427.0,264.01,186.12
2016,6,1,8,15,616.0,138.5,1.15,24.0,477.5,310.67,224.9
2016,6,1,8,30,644.0,145.0,1.2,24.0,528.0,360.02,265.39
2016,6,1,8,45,666.5,150.5,1.3,24.0,576.0,408.66,304.91
2016,6,1,9,0,689.0,156.0,1.4,24.0,624.0,459.01,344.9
2016,6,1,9,15,408.0,257.5,1.45,24.0,540.0,439.29,331.13
2016,6,1,9,30,127.0,359.0,1.5,24.0,456.0,398.26,298.89
2016,6,1,9,45,180.5,378.0,1.55,24.5,524.0,456.36,341.16
2016,6,1,10,0,234.0,397.0,1.6,25.0,592.0,519.12,385.52
2016,6,1,10,15,241.5,414.0,1.65,25.0,621.5,548.79,406.12
2016,6,1,10,30,249.0,431.0,1.7,25.0,651.0,582.56,429.53
2016,6,1,10,45,263.0,442.0,1.75,25.5,681.0,616.21,451.96
2016,6,1,11,0,277.0,453.0,1.8,26.0,711.0,650.42,474.5
2016,6,1,11,15,298.5,458.5,1.8,26.0,742.0,686.32,498.83
2016,6,1,11,30,320.0,464.0,1.8,26.0,773.0,722.9,523.36
2016,6,1,11,45,348.0,453.0,1.85,26.0,793.0,750.19,542.39
2016,6,1,12,0,376.0,442.0,1.9,26.0,813.0,777.71,561.6
2016,6,1,12,15,332.0,465.0,1.85,26.0,793.5,770.06,554.43
2016,6,1,12,30,288.0,488.0,1.8,26.0,774.0,760.22,546.09
2016,6,1,12,45,532.5,342.5,1.8,26.5,868.0,866.75,623.47
2016,6,1,13,0,777.0,197.0,1.8,27.0,962.0,968.76,690.8
2016,6,1,13,15,596.5,306.0,1.75,27.0,889.0,910.11,649.95
2016,6,1,13,30,416.0,415.0,1.7,27.0,816.0,845.38,602.46
2016,6,1,13,45,437.5,400.5,1.7,27.0,814.0,856.01,611.14
2016,6,1,14,0,459.0,386.0,1.7,27.0,812.0,864.58,617.83
2016,6,1,14,15,469.0,367.0,1.7,27.0,791.5,854.97,612.8
2016,6,1,14,30,479.0,348.0,1.7,27.0,771.0,843.09,606.55
2016,6,1,14,45,608.5,259.5,1.75,27.0,775.0,873.17,632.27
2016,6,1,15,0,738.0,171.0,1.8,27.0,779.0,889.95,645.81
2016,6,1,15,15,724.5,167.5,1.8,27.0,739.5,864.03,629.98
2016,6,1,15,30,711.0,164.0,1.8,27.0,700.0,832.56,610.86
2016,6,1,15,45,424.0,237.0,1.8,27.0,551.5,639.35,476.89
2016,6,1,16,0,137.0,310.0,1.8,27.0,403.0,447.96,335.7
2016,6,1,16,15,391.5,224.0,1.8,27.0,460.0,575.48,436.38
2016,6,1,16,30,646.0,138.0,1.8,27.0,517.0,670.34,509.19
2016,6,1,16,45,619.0,131.0,1.85,27.0,466.5,619.16,473.2
