Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,0,592.0,124.0,1.9,27.0,416.0,568.45,437.84
2016,6,1,17,15,555.0,116.5,1.8,26.5,364.5,511.33,396.87
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,452.6,353.65
2016,6,1,17,45,463.0,100.0,1.65,25.5,261.5,388.39,304.86
2016,6,1,18,0,408.0,91.0,1.6,25.0,210.0,328.61,257.94
2016,6,1,18,15,340.5,78.0,1.5,24.5,163.0,263.02,204.99
2016,6,1,18,30,273.0,65.0,1.4,24.0,116.0,203.82,155.9
2016,6,1,18,45,183.0,47.0,1.35,24.0,76.5,136.91,100.22
2016,6,1,19,0,93.0,29.0,1.3,24.0,37.0,72.14,43.5
2016,6,1,19,15,46.5,14.5,1.35,23.5,18.5,26.78,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,1.15,22.0,3.5,3.44,0.0
2016,6,2,6,0,0.0,7.0,1.3,22.0,7.0,6.74,0.0
2016,6,2,6,15,0.0,13.5,1.35,22.0,13.5,13.01,5.42
2016,6,2,6,30,0.0,20.0,1.4,22.0,20.0,19.29,11.06
2016,6,2,6,45,0.0,28.5,1.5,22.0,28.5,27.5,18.34
2016,6,2,7,0,0.0,37.0,1.6,22.0,37.0,35.72,24.11
2016,6,2,7,15,0.0,76.0,1.7,22.0,76.0,73.03,54.84
2016,6,2,7,30,0.0,115.0,1.8,22.0,115.0,108.48,83.51
2016,6,2,7,45,14.0,151.0,1.9,22.0,158.0,144.13,111.3
2016,6,2,8,0,28.0,187.0,2.0,22.0,201.0,176.88,136.53
2016,6,2,8,15,102.5,225.5,2.05,22.0,285.0,236.33,181.21
2016,6,2,8,30,177.0,264.0,2.1,22.0,369.0,299.4,228.84
2016,6,2,8,45,158.0,289.0,2.15,22.5,389.0,324.28,247.7
2016,6,2,9,0,139.0,314.0,2.2,23.0,409.0,347.28,264.66
2016,6,2,9,15,76.0,277.5,2.15,23.0,330.5,296.43,226.1
2016,6,2,9,30,13.0,241.0,2.1,23.0,252.0,236.61,179.92
2016,6,2,9,45,37.0,306.5,2.1,23.5,337.5,308.79,234.15
2016,6,2,10,0,61.0,372.0,2.1,24.0,423.0,386.79,290.91
2016,6,2,10,15,115.5,406.0,2.15,24.0,507.0,456.99,342.37
2016,6,2,10,30,170.0,440.0,2.2,24.0,591.0,535.37,398.86
2016,6,2,10,45,124.0,442.5,2.3,24.5,554.5,511.38,379.58
2016,6,2,11,0,78.0,445.0,2.4,25.0,518.0,485.64,359.41
2016,6,2,11,15,47.0,373.0,2.45,25.0,417.5,396.66,295.14
2016,6,2,11,30,16.0,301.0,2.5,25.0,317.0,304.42,227.16
2016,6,2,11,45,134.0,397.5,2.6,25.0,529.5,505.09,376.79
2016,6,2,12,0,252.0,494.0,2.7,25.0,742.0,712.8,522.79
2016,6,2,12,15,139.0,438.5,2.65,25.0,575.5,560.94,413.72
2016,6,2,12,30,26.0,383.0,2.6,25.0,409.0,400.5,296.57
2016,6,2,12,45,442.5,262.5,2.6,25.5,698.0,699.7,523.09
2016,6,2,13,0,859.0,142.0,2.6,26.0,987.0,990.21,717.18
2016,6,2,13,15,672.5,275.5,2.5,26.0,932.0,955.51,691.23
2016,6,2,13,30,486.0,409.0,2.4,26.0,877.0,909.19,653.86
2016,6,2,13,45,284.0,428.0,2.3,26.0,700.0,725.98,527.82
2016,6,2,14,0,82.0,447.0,2.2,26.0,523.0,533.07,390.16
2016,6,2,14,15,66.5,419.0,2.05,26.0,479.5,490.27,360.87
2016,6,2,14,30,51.0,391.0,1.9,26.0,436.0,447.17,330.22
2016,6,2,14,45,254.5,354.0,1.75,26.0,565.5,621.97,460.13
2016,6,2,15,0,458.0,317.0,1.6,26.0,695.0,781.18,571.48
2016,6,2,15,15,401.0,321.5,1.45,26.0,640.5,725.94,531.23
2016,6,2,15,30,344.0,326.0,1.3,26.0,586.0,664.16,488.45
2016,6,2,15,45,569.0,216.5,1.2,26.0,614.5,744.2,549.99
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,800.03,588.3
2016,6,2,16,15,682.5,135.5,1.0,25.5,571.5,719.31,535.2
2016,6,2,16,30,571.0,164.0,0.9,25.0,500.0,640.79,482.1
2016,6,2,16,45,640.5,127.0,0.8,25.0,470.5,631.17,477.86
2016,6,2,17,0,710.0,90.0,0.7,25.0,441.0,610.76,464.97
2016,6,2,17,15,677.0,85.0,0.7,25.0,387.5,556.41,426.63
2016,6,2,17,30,644.0,80.0,0.7,25.0,334.0,501.34,386.9
2016,6,2,17,45,598.5,73.5,0.7,25.0,281.0,439.1,340.46
2016,6,2,18,0,553.0,67.0,0.7,25.0,228.0,380.06,294.72
2016,6,2,18,15,485.0,58.5,0.65,24.5,178.0,311.59,240.4
2016,6,2,18,30,417.0,50.0,0.6,24.0,128.0,249.21,189.07
2016,6,2,18,45,315.5,38.5,0.6,23.5,86.0,177.5,129.76
2016,6,2,19,0,214.0,27.0,0.6,23.0,44.0,116.48,73.19
2016,6,2,19,15,107.0,13.5,0.6,22.5,22.0,42.24,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,46.0,15.0,0.75,18.5,19.0,14.74,0.0
2016,6,3,6,0,92.0,30.0,0.8,19.0,38.0,24.97,14.14
2016,6,3,6,15,139.5,48.5,0.75,19.0,71.0,39.45,28.22
2016,6,3,6,30,187.0,67.0,0.7,19.0,104.0,53.39,40.92
2016,6,3,6,45,214.5,87.0,0.7,19.5,142.0,68.17,54.01
2016,6,3,7,0,242.0,107.0,0.7,20.0,180.0,99.01,69.2
2016,6,3,7,15,205.0,134.5,0.75,20.0,204.5,132.01,94.74
2016,6,3,7,30,168.0,162.0,0.8,20.0,229.0,166.06,123.17
2016,6,3,7,45,440.5,125.0,0.9,20.5,337.0,195.43,136.61
2016,6,3,8,0,713.0,88.0,1.0,21.0,445.0,262.19,183.41
2016,6,3,8,15,737.0,92.0,1.1,21.5,496.5,311.7,225.51
2016,6,3,8,30,761.0,96.0,1.2,22.0,548.0,363.33,268.72
2016,6,3,8,45,516.5,198.5,1.3,22.5,517.0,388.96,292.73
2016,6,3,9,0,272.0,301.0,1.4,23.0,486.0,394.46,297.98
2016,6,3,9,15,234.5,330.5,1.45,23.0,497.5,420.71,317.58
2016,6,3,9,30,197.0,360.0,1.5,23.0,509.0,438.86,330.49
2016,6,3,9,45,115.5,347.5,1.6,23.5,436.5,389.79,293.4
2016,6,3,10,0,34.0,335.0,1.7,24.0,364.0,335.8,251.97
2016,6,3,10,15,104.0,387.5,1.65,24.0,479.0,432.41,323.54
2016,6,3,10,30,174.0,440.0,1.6,24.0,594.0,538.32,398.9
2016,6,3,10,45,239.5,442.5,1.6,24.5,661.5,598.37,440.43
2016,6,3,11,0,305.0,445.0,1.6,25.0,729.0,665.77,486.43
2016,6,3,11,15,384.5,430.5,1.55,25.0,796.0,732.91,532.45
2016,6,3,11,30,464.0,416.0,1.5,25.0,863.0,802.66,579.23
2016,6,3,11,45,452.0,425.0,1.45,25.0,865.5,816.71,586.7
2016,6,3,12,0,440.0,434.0,1.4,25.0,868.0,829.1,593.57
2016,6,3,12,15,423.0,435.0,1.3,25.0,853.5,827.59,590.95
2016,6,3,12,30,406.0,436.0,1.2,25.0,839.0,822.85,586.42
2016,6,3,12,45,641.0,281.5,1.2,25.5,914.5,911.89,650.45
2016,6,3,13,0,876.0,127.0,1.2,26.0,990.0,992.41,699.17
2016,6,3,13,15,873.5,126.5,1.2,26.0,978.0,997.08,701.28
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,998.71,702.62
2016,6,3,13,45,866.0,125.5,1.2,26.0,946.0,994.78,700.7
2016,6,3,14,0,861.0,125.0,1.2,26.0,926.0,987.82,697.1
2016,6,3,14,15,703.5,226.5,1.2,26.0,868.0,943.35,670.29
2016,6,3,14,30,546.0,328.0,1.2,26.0,810.0,888.08,632.58
2016,6,3,14,45,493.5,326.0,1.25,26.0,749.0,830.46,596.86
2016,6,3,15,0,441.0,324.0,1.3,26.0,688.0,772.61,560.17
2016,6,3,15,15,317.0,341.0,1.3,26.0,595.5,661.27,484.3
2016,6,3,15,30,193.0,358.0,1.3,26.0,503.0,553.83,408.93
2016,6,3,15,45,112.5,310.5,1.35,26.0,394.0,428.75,320.66
2016,6,3,16,0,32.0,263.0,1.4,26.0,285.0,298.61,224.85
2016,6,3,16,15,190.5,248.0,1.3,25.5,362.0,420.73,321.55
2016,6,3,16,30,349.0,233.0,1.2,25.0,439.0,531.8,405.56
2016,6,3,16,45,314.0,215.5,1.15,25.0,387.5,475.11,363.93
2016,6,3,17,0,279.0,198.0,1.1,25.0,336.0,420.27,324.24
2016,6,3,17,15,271.0,174.0,1.05,25.0,295.5,377.9,293.58
2016,6,3,17,30,263.0,150.0,1.0,25.0,255.0,335.44,261.99
2016,6,3,17,45,244.5,128.5,1.0,25.0,214.0,289.94,227.16
2016,6,3,18,0,226.0,107.0,1.0,25.0,173.0,245.57,192.19
2016,6,3,18,15,195.5,87.0,0.9,24.5,135.5,198.6,154.27
2016,6,3,18,30,165.0,67.0,0.8,24.0,98.0,154.21,117.47
2016,6,3,18,45,115.5,47.5,0.75,23.5,66.0,105.96,77.21
2016,6,3,19,0,66.0,28.0,0.7,23.0,34.0,61.95,38.0
2016,6,3,19,15,33.0,14.0,0.7,22.5,17.0,22.74,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,17.5,15.0,2.5,18.5,16.5,13.58,0.0
2016,6,4,6,0,35.0,30.0,2.7,19.0,33.0,26.47,15.3
2016,6,4,6,15,67.0,50.0,2.75,19.0,61.0,42.88,31.1
2016,6,4,6,30,99.0,70.0,2.8,19.0,89.0,58.85,45.62
2016,6,4,6,45,121.0,92.0,2.9,19.5,123.0,76.04,60.85
2016,6,4,7,0,143.0,114.0,3.0,20.0,157.0,103.45,76.01
2016,6,4,7,15,112.5,137.5,3.05,20.5,175.5,129.01,96.35
2016,6,4,7,30,82.0,161.0,3.1,21.0,194.0,155.89,118.84
2016,6,4,7,45,139.0,186.0,3.2,22.0,251.5,191.01,144.3
2016,6,4,8,0,196.0,211.0,3.3,23.0,309.0,236.62,178.41
2016,6,4,8,15,163.0,237.5,3.35,23.5,325.5,261.01,198.54
2016,6,4,8,30,130.0,264.0,3.4,24.0,342.0,282.1,215.34
2016,6,4,8,45,84.0,269.0,3.5,24.5,321.0,280.77,214.39
2016,6,4,9,0,38.0,274.0,3.6,25.0,300.0,269.86,205.52
2016,6,4,9,15,92.0,317.5,3.65,25.0,386.0,339.68,258.32
2016,6,4,9,30,146.0,361.0,3.7,25.0,472.0,410.78,311.39
2016,6,4,9,45,241.0,366.5,3.75,25.5,561.0,479.4,362.3
2016,6,4,10,0,336.0,372.0,3.8,26.0,650.0,560.27,421.41
2016,6,4,10,15,250.0,406.0,3.85,26.0,617.5,547.56,410.25
2016,6,4,10,30,164.0,440.0,3.9,26.0,585.0,530.9,396.09
2016,6,4,10,45,229.5,444.0,3.95,26.5,654.0,594.68,442.22
2016,6,4,11,0,295.0,448.0,4.0,27.0,723.0,660.37,488.68
2016,6,4,11,15,359.0,431.5,4.05,27.0,773.0,712.26,526.22
2016,6,4,11,30,423.0,415.0,4.1,27.0,823.0,765.84,564.69
2016,6,4,11,45,309.0,459.0,4.15,27.0,759.5,720.64,529.98
2016,6,4,12,0,195.0,503.0,4.2,27.0,696.0,668.41,490.37
2016,6,4,12,15,182.5,506.0,4.25,27.0,687.0,667.28,489.54
2016,6,4,12,30,170.0,509.0,4.3,27.0,678.0,665.18,487.81
2016,6,4,12,45,190.0,505.0,4.35,27.0,693.0,686.93,503.8
2016,6,4,13,0,210.0,501.0,4.4,27.0,708.0,708.32,519.44
2016,6,4,13,15,190.5,496.0,4.4,27.0,682.0,688.9,505.59
2016,6,4,13,30,171.0,491.0,4.4,27.0,656.0,668.41,491.18
2016,6,4,13,45,168.0,480.0,4.45,27.0,639.5,657.38,484.12
2016,6,4,14,0,165.0,469.0,4.5,27.0,623.0,645.54,476.5
2016,6,4,14,15,321.0,409.5,4.45,26.5,697.5,746.78,554.11
2016,6,4,14,30,477.0,350.0,4.4,26.0,772.0,843.61,626.81
2016,6,4,14,45,475.5,331.5,4.4,26.0,738.0,819.01,610.52
2016,6,4,15,0,474.0,313.0,4.4,26.0,704.0,792.48,593.59
2016,6,4,15,15,262.5,318.5,4.35,26.0,533.0,586.68,443.99
2016,6,4,15,30,51.0,324.0,4.3,26.0,362.0,379.81,287.27
2016,6,4,15,45,55.0,307.0,4.3,26.0,346.5,365.61,278.19
2016,6,4,16,0,59.0,290.0,4.3,26.0,331.0,350.98,268.19
2016,6,4,16,15,29.5,151.5,4.15,25.5,172.0,177.35,135.84
2016,6,4,16,30,0.0,13.0,4.0,25.0,13.0,12.56,4.51
2016,6,4,16,45,71.0,112.0,3.85,25.0,147.5,171.49,134.28
2016,6,4,17,0,142.0,211.0,3.7,25.0,282.0,330.75,259.66
2016,6,4,17,15,137.0,186.0,3.5,24.5,248.0,295.45,232.78
2016,6,4,17,30,132.0,161.0,3.3,24.0,214.0,260.1,205.86
2016,6,4,17,45,122.5,137.0,3.1,24.0,180.5,223.34,176.75
2016,6,4,18,0,113.0,113.0,2.9,24.0,147.0,187.02,147.37
2016,6,4,18,15,94.5,90.5,2.7,23.5,115.0,148.72,115.96
2016,6,4,18,30,76.0,68.0,2.5,23.0,83.0,111.75,85.02
2016,6,4,18,45,46.0,48.0,2.35,22.5,56.0,75.0,54.07
2016,6,4,19,0,16.0,28.0,2.2,22.0,29.0,35.82,20.39
2016,6,4,19,15,8.0,14.0,2.2,22.0,14.5,15.95,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.13,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,23.96,13.27
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,32.76,22.3
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,40.99,29.86
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,46.23,34.62
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,82.95,46.54
2016,6,5,7,15,584.5,80.5,3.55,22.5,288.5,122.79,71.05
2016,6,5,7,30,632.0,87.0,3.7,23.0,342.0,167.9,104.74
2016,6,5,7,45,669.0,92.0,3.9,23.5,396.0,214.63,143.08
2016,6,5,8,0,706.0,97.0,4.1,24.0,450.0,265.24,185.87
2016,6,5,8,15,731.5,101.0,4.25,24.5,502.5,318.13,230.96
2016,6,5,8,30,757.0,105.0,4.4,25.0,555.0,369.99,274.8
2016,6,5,8,45,779.0,107.5,4.6,25.5,605.5,421.12,317.45
2016,6,5,9,0,801.0,110.0,4.8,26.0,656.0,473.74,360.27
2016,6,5,9,15,816.0,113.0,4.85,26.0,701.5,524.42,401.13
2016,6,5,9,30,831.0,116.0,4.9,26.0,747.0,578.43,443.4
2016,6,5,9,45,844.5,117.5,4.95,26.5,788.0,626.91,479.87
2016,6,5,10,0,858.0,119.0,5.0,27.0,829.0,675.05,515.18
2016,6,5,10,15,491.5,277.5,5.05,27.0,688.0,598.1,453.46
2016,6,5,10,30,125.0,436.0,5.1,27.0,547.0,498.44,372.41
2016,6,5,10,45,507.5,280.0,5.15,27.5,750.0,655.92,495.92
2016,6,5,11,0,890.0,124.0,5.2,28.0,953.0,840.81,629.18
2016,6,5,11,15,894.5,124.5,5.2,28.0,973.0,874.53,650.84
2016,6,5,11,30,899.0,125.0,5.2,28.0,993.0,906.06,671.71
2016,6,5,11,45,905.0,123.0,5.2,28.0,1006.0,934.25,690.27
2016,6,5,12,0,911.0,121.0,5.2,28.0,1019.0,960.03,707.2
2016,6,5,12,15,912.0,121.0,5.15,28.0,1023.5,980.48,720.23
2016,6,5,12,30,913.0,121.0,5.1,28.0,1028.0,998.19,731.48
2016,6,5,12,45,913.0,120.5,5.1,28.5,1024.0,1011.64,738.84
2016,6,5,13,0,913.0,120.0,5.1,29.0,1020.0,1022.14,744.34
2016,6,5,13,15,911.0,119.5,5.05,29.0,1008.0,1027.56,747.74
2016,6,5,13,30,909.0,119.0,5.0,29.0,996.0,1029.81,749.2
2016,6,5,13,45,905.0,118.0,4.95,29.0,976.0,1026.37,747.06
2016,6,5,14,0,901.0,117.0,4.9,29.0,956.0,1019.77,743.01
2016,6,5,14,15,895.5,116.0,4.85,28.5,928.5,1008.57,737.59
2016,6,5,14,30,890.0,115.0,4.8,28.0,901.0,994.35,730.28
2016,6,5,14,45,876.5,116.0,4.75,28.0,866.0,971.62,715.9
2016,6,5,15,0,863.0,117.0,4.7,28.0,831.0,946.4,699.95
2016,6,5,15,15,852.5,115.0,4.55,28.0,790.5,918.42,681.57
2016,6,5,15,30,842.0,113.0,4.4,28.0,750.0,888.15,661.96
2016,6,5,15,45,687.5,164.0,4.3,28.0,663.5,796.16,599.84
2016,6,5,16,0,533.0,215.0,4.2,28.0,577.0,697.84,529.7
2016,6,5,16,15,438.0,225.5,3.9,27.5,507.5,616.07,470.84
2016,6,5,16,30,343.0,236.0,3.6,27.0,438.0,530.92,408.41
2016,6,5,16,45,335.5,214.5,3.35,26.5,397.5,490.38,380.17
2016,6,5,17,0,328.0,193.0,3.1,26.0,357.0,449.43,350.87
2016,6,5,17,15,502.0,136.0,2.75,25.5,352.5,496.56,390.17
2016,6,5,17,30,676.0,79.0,2.4,25.0,348.0,521.84,411.09
2016,6,5,17,45,632.5,72.5,2.05,24.5,294.5,459.25,362.13
2016,6,5,18,0,589.0,66.0,1.7,24.0,241.0,399.61,314.46
2016,6,5,18,15,521.5,58.5,1.6,23.0,189.5,330.65,259.13
2016,6,5,18,30,454.0,51.0,1.5,22.0,138.0,267.64,206.57
2016,6,5,18,45,347.5,39.5,1.4,21.5,94.0,191.81,142.76
2016,6,5,19,0,241.0,28.0,1.3,21.0,50.0,127.08,83.54
2016,6,5,19,15,120.5,14.0,1.3,20.5,25.0,46.86,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,6,5,45,123.5,14.5,3.15,17.5,26.0,11.16,0.0
2016,6,6,6,0,247.0,29.0,3.4,18.0,52.0,22.5,12.27
2016,6,6,6,15,350.5,40.0,3.35,18.5,96.0,29.73,19.91
2016,6,6,6,30,454.0,51.0,3.3,19.0,140.0,36.45,26.19
2016,6,6,6,45,522.0,59.0,3.3,20.0,192.0,41.33,30.57
2016,6,6,7,0,590.0,67.0,3.3,21.0,244.0,79.98,42.61
2016,6,6,7,15,635.0,73.0,3.3,21.5,298.0,121.93,68.53
2016,6,6,7,30,680.0,79.0,3.3,22.0,352.0,168.86,103.89
2016,6,6,7,45,713.0,83.5,3.35,23.0,406.5,219.94,145.85
2016,6,6,8,0,746.0,88.0,3.4,24.0,461.0,271.14,189.04
2016,6,6,8,15,769.5,91.5,3.55,24.5,513.5,321.71,232.53
2016,6,6,8,30,793.0,95.0,3.7,25.0,566.0,374.33,277.07
2016,6,6,8,45,810.5,98.5,3.85,25.5,616.0,426.27,320.25
2016,6,6,9,0,828.0,102.0,4.0,26.0,666.0,479.2,363.05
2016,6,6,9,15,841.0,104.5,4.0,26.0,711.0,533.08,405.85
2016,6,6,9,30,854.0,107.0,4.0,26.0,756.0,583.33,445.0
2016,6,6,9,45,863.5,109.5,4.05,26.5,795.5,631.26,480.67
2016,6,6,10,0,873.0,112.0,4.1,27.0,835.0,678.46,514.88
2016,6,6,10,15,880.5,113.5,4.05,27.0,868.5,722.43,546.08
2016,6,6,10,30,888.0,115.0,4.0,27.0,902.0,765.08,574.7
2016,6,6,10,45,892.5,117.0,4.0,27.5,928.5,804.37,599.72
2016,6,6,11,0,897.0,119.0,4.0,28.0,955.0,841.76,623.15
2016,6,6,11,15,900.5,120.0,3.95,28.0,974.0,875.32,644.79
2016,6,6,11,30,904.0,121.0,3.9,28.0,993.0,906.6,664.8
2016,6,6,11,45,908.0,120.0,3.85,28.5,1005.0,934.05,680.82
2016,6,6,12,0,912.0,119.0,3.8,29.0,1017.0,959.0,695.09
2016,6,6,12,15,912.0,119.0,3.75,29.0,1020.5,978.52,707.18
2016,6,6,12,30,912.0,119.0,3.7,29.0,1024.0,995.28,717.53
2016,6,6,12,45,909.5,119.5,3.65,29.0,1019.0,1007.26,724.87
2016,6,6,13,0,907.0,120.0,3.6,29.0,1014.0,1016.26,730.4
2016,6,6,13,15,904.0,119.5,3.55,29.0,1001.5,1020.68,733.11
2016,6,6,13,30,901.0,119.0,3.5,29.0,989.0,1021.94,733.93
2016,6,6,13,45,895.0,119.0,3.45,29.0,968.0,1017.57,731.28
2016,6,6,14,0,889.0,119.0,3.4,29.0,947.0,1010.08,726.8
2016,6,6,14,15,883.0,118.0,3.35,29.0,919.5,998.53,719.83
2016,6,6,14,30,877.0,117.0,3.3,29.0,892.0,984.02,711.09
2016,6,6,14,45,862.0,119.0,3.25,29.0,856.5,961.14,697.01
2016,6,6,15,0,847.0,121.0,3.2,29.0,821.0,935.86,681.48
2016,6,6,15,15,836.0,118.5,3.1,29.0,781.0,907.28,663.46
2016,6,6,15,30,825.0,116.0,3.0,29.0,741.0,881.9,647.59
2016,6,6,15,45,810.5,113.0,2.95,29.0,696.0,845.36,624.54
2016,6,6,16,0,796.0,110.0,2.9,29.0,651.0,807.14,600.29
2016,6,6,16,15,777.0,106.5,2.75,28.5,602.0,763.24,572.52
2016,6,6,16,30,758.0,103.0,2.6,28.0,553.0,718.41,543.77
2016,6,6,16,45,733.0,99.0,2.5,28.0,500.5,667.9,509.78
2016,6,6,17,0,708.0,95.0,2.4,28.0,448.0,619.83,476.92
2016,6,6,17,15,675.0,90.0,2.2,27.5,394.5,563.46,436.43
2016,6,6,17,30,642.0,85.0,2.0,27.0,341.0,508.47,395.87
2016,6,6,17,45,595.0,78.5,1.85,26.5,288.0,445.39,348.13
2016,6,6,18,0,548.0,72.0,1.7,26.0,235.0,385.61,301.33
2016,6,6,18,15,481.0,63.0,1.5,25.0,184.5,317.02,246.61
2016,6,6,18,30,414.0,54.0,1.3,24.0,134.0,254.37,194.83
2016,6,6,18,45,312.5,42.0,1.15,23.5,91.5,181.72,134.26
2016,6,6,19,0,211.0,30.0,1.0,23.0,49.0,118.77,77.95
2016,6,6,19,15,105.5,15.0,1.0,22.5,24.5,43.85,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,78.0,16.5,1.8,20.5,24.0,12.95,0.0
2016,6,7,6,0,156.0,33.0,2.0,21.0,48.0,25.6,14.53
2016,6,7,6,15,251.0,48.5,2.0,21.5,89.5,36.79,25.62
2016,6,7,6,30,346.0,64.0,2.0,22.0,131.0,47.39,35.24
2016,6,7,6,45,415.0,74.5,2.0,22.5,180.5,54.59,41.68
2016,6,7,7,0,484.0,85.0,2.0,23.0,230.0,89.99,53.64
2016,6,7,7,15,532.5,93.5,2.05,23.5,282.5,128.72,77.57
2016,6,7,7,30,581.0,102.0,2.1,24.0,335.0,172.86,110.11
2016,6,7,7,45,618.0,108.0,2.15,25.0,388.0,217.66,145.89
2016,6,7,8,0,655.0,114.0,2.2,26.0,441.0,266.4,185.77
2016,6,7,8,15,681.0,119.0,2.25,26.0,492.5,314.53,226.38
2016,6,7,8,30,707.0,124.0,2.3,26.0,544.0,365.06,268.46
2016,6,7,8,45,726.0,129.0,2.35,26.5,592.5,414.84,308.75
2016,6,7,9,0,745.0,134.0,2.4,27.0,641.0,468.91,351.03
2016,6,7,9,15,760.5,137.5,2.4,27.0,685.5,517.57,388.92
2016,6,7,9,30,776.0,141.0,2.4,27.0,730.0,566.72,426.21
2016,6,7,9,45,784.5,146.0,2.45,27.5,768.5,613.21,459.91
2016,6,7,10,0,793.0,151.0,2.5,28.0,807.0,659.11,492.29
2016,6,7,10,15,802.0,153.0,2.5,28.0,840.5,701.83,522.54
2016,6,7,10,30,811.0,155.0,2.5,28.0,874.0,743.6,551.02
2016,6,7,10,45,531.5,306.5,2.55,28.5,784.0,698.69,513.14
2016,6,7,11,0,252.0,458.0,2.6,29.0,694.0,634.44,460.7
2016,6,7,11,15,186.0,471.5,2.6,29.0,647.5,604.9,438.92
2016,6,7,11,30,120.0,485.0,2.6,29.0,601.0,568.7,412.03
2016,6,7,11,45,217.0,482.0,2.65,29.5,695.0,659.87,476.55
2016,6,7,12,0,314.0,479.0,2.7,30.0,789.0,755.49,541.71
2016,6,7,12,15,284.5,488.0,2.7,30.0,770.0,747.11,534.56
2016,6,7,12,30,255.0,497.0,2.7,30.0,751.0,736.98,526.99
2016,6,7,12,45,553.5,325.0,2.75,30.0,872.0,869.92,625.52
2016,6,7,13,0,852.0,153.0,2.8,30.0,993.0,994.18,708.44
2016,6,7,13,15,849.0,152.5,2.75,30.0,980.5,998.61,709.98
2016,6,7,13,30,846.0,152.0,2.7,30.0,968.0,1000.08,710.82
2016,6,7,13,45,841.0,151.0,2.7,30.0,948.5,996.07,708.78
2016,6,7,14,0,836.0,150.0,2.7,30.0,929.0,989.11,705.04
2016,6,7,14,15,829.5,148.0,2.7,30.0,902.0,982.77,701.83
2016,6,7,14,30,823.0,146.0,2.7,30.0,875.0,967.66,693.13
2016,6,7,14,45,820.5,139.5,2.7,30.0,843.0,948.86,682.2
2016,6,7,15,0,818.0,133.0,2.7,30.0,811.0,927.23,669.53
2016,6,7,15,15,806.5,130.5,2.65,30.0,771.5,898.87,652.11
2016,6,7,15,30,795.0,128.0,2.6,30.0,732.0,868.37,633.31
2016,6,7,15,45,780.0,125.0,2.6,30.0,687.0,832.26,611.09
2016,6,7,16,0,765.0,122.0,2.6,30.0,642.0,794.58,587.65
2016,6,7,16,15,745.5,118.0,2.5,29.5,593.5,750.76,560.31
2016,6,7,16,30,726.0,114.0,2.4,29.0,545.0,708.76,533.87
2016,6,7,16,45,699.5,109.5,2.3,29.0,493.5,657.89,499.73
2016,6,7,17,0,673.0,105.0,2.2,29.0,442.0,607.3,464.6
2016,6,7,17,15,638.5,99.5,2.05,28.5,389.0,550.81,424.42
2016,6,7,17,30,604.0,94.0,1.9,28.0,336.0,495.85,384.26
2016,6,7,17,45,550.0,88.0,1.75,28.0,283.0,430.94,334.65
2016,6,7,18,0,496.0,82.0,1.6,28.0,230.0,369.91,286.69
2016,6,7,18,15,429.0,71.5,1.45,27.0,181.0,299.62,231.39
2016,6,7,18,30,362.0,61.0,1.3,26.0,132.0,238.68,181.65
2016,6,7,18,45,266.0,46.5,1.2,25.5,90.0,168.44,123.72
2016,6,7,19,0,170.0,32.0,1.1,25.0,48.0,108.24,70.97
2016,6,7,19,15,85.0,16.0,1.1,24.5,24.0,48.48,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,17.0,0.9,22.5,22.5,14.39,0.0
2016,6,8,6,0,126.0,34.0,1.0,23.0,45.0,28.1,16.35
2016,6,8,6,15,213.0,51.0,1.15,23.0,86.0,38.82,27.17
2016,6,8,6,30,300.0,68.0,1.3,23.0,127.0,50.57,37.8
2016,6,8,6,45,368.0,80.5,1.45,23.5,175.0,59.15,45.41
2016,6,8,7,0,436.0,93.0,1.6,24.0,223.0,94.05,58.16
2016,6,8,7,15,484.5,102.5,1.7,24.5,274.5,131.72,81.58
2016,6,8,7,30,533.0,112.0,1.8,25.0,326.0,174.1,112.53
2016,6,8,7,45,572.5,118.5,1.9,25.5,378.5,217.22,146.75
2016,6,8,8,0,612.0,125.0,2.0,26.0,431.0,264.6,185.43
2016,6,8,8,15,639.0,130.5,2.05,26.0,481.5,311.2,224.45
2016,6,8,8,30,666.0,136.0,2.1,26.0,532.0,360.35,265.12
2016,6,8,8,45,687.0,141.0,2.2,26.5,580.0,408.89,304.26
2016,6,8,9,0,708.0,146.0,2.3,27.0,628.0,458.96,343.57
2016,6,8,9,15,465.0,251.0,2.3,27.0,576.0,463.05,347.1
2016,6,8,9,30,222.0,356.0,2.3,27.0,524.0,449.44,335.19
2016,6,8,9,45,184.5,379.0,2.3,27.5,524.0,459.54,341.28
2016,6,8,10,0,147.0,402.0,2.3,28.0,524.0,466.18,344.38
2016,6,8,10,15,118.5,413.0,2.25,28.0,514.0,465.17,342.65
2016,6,8,10,30,90.0,424.0,2.2,28.0,504.0,464.61,341.1
2016,6,8,10,45,235.0,416.5,2.2,28.5,634.0,570.93,418.23
2016,6,8,11,0,380.0,409.0,2.2,29.0,764.0,693.2,503.15
2016,6,8,11,15,299.0,448.0,2.15,29.0,730.5,676.62,488.38
2016,6,8,11,30,218.0,487.0,2.1,29.0,697.0,656.12,471.73
2016,6,8,11,45,290.5,467.5,2.1,29.0,752.0,711.73,511.17
2016,6,8,12,0,363.0,448.0,2.1,29.0,807.0,771.06,551.98
2016,6,8,12,15,326.5,467.5,2.1,29.0,791.5,766.92,547.52
2016,6,8,12,30,290.0,487.0,2.1,29.0,776.0,760.83,542.31
2016,6,8,12,45,270.0,490.5,2.1,29.0,758.0,753.37,536.96
2016,6,8,13,0,250.0,494.0,2.1,29.0,740.0,744.46,530.68
2016,6,8,13,15,275.5,480.5,2.1,29.0,748.5,762.34,543.66
2016,6,8,13,30,301.0,467.0,2.1,29.0,757.0,779.12,555.72
2016,6,8,13,45,532.5,330.0,2.1,29.0,831.0,879.73,629.66
2016,6,8,14,0,764.0,193.0,2.1,29.0,905.0,967.84,689.67
2016,6,8,14,15,458.0,316.0,2.1,29.0,739.5,792.28,571.03
2016,6,8,14,30,152.0,439.0,2.1,29.0,574.0,604.42,436.86
2016,6,8,14,45,440.5,311.0,2.15,29.0,680.0,764.43,557.01
2016,6,8,15,0,729.0,183.0,2.2,29.0,786.0,900.23,652.11
2016,6,8,15,15,715.5,179.0,2.1,28.5,747.0,870.53,633.06
2016,6,8,15,30,702.0,175.0,2.0,28.0,708.0,838.99,614.26
2016,6,8,15,45,514.5,231.5,1.95,28.0,609.5,714.49,528.99
2016,6,8,16,0,327.0,288.0,1.9,28.0,511.0,594.4,442.84
2016,6,8,16,15,431.0,233.0,1.85,28.0,503.5,619.3,464.92
2016,6,8,16,30,535.0,178.0,1.8,28.0,496.0,626.75,473.66
2016,6,8,16,45,343.5,195.5,1.8,28.0,393.0,475.53,363.07
2016,6,8,17,0,152.0,213.0,1.8,28.0,290.0,340.32,260.71
2016,6,8,17,15,140.0,190.5,1.65,27.5,254.5,302.88,233.83
2016,6,8,17,30,128.0,168.0,1.5,27.0,219.0,266.07,206.39
2016,6,8,17,45,114.0,144.0,1.4,26.5,184.5,227.0,176.61
2016,6,8,18,0,100.0,120.0,1.3,26.0,150.0,188.83,146.77
2016,6,8,18,15,80.5,96.5,1.25,25.5,117.5,149.54,115.28
2016,6,8,18,30,61.0,73.0,1.2,25.0,85.0,106.26,79.96
2016,6,8,18,45,34.0,51.5,1.15,25.0,57.5,69.91,49.76
2016,6,8,19,0,7.0,30.0,1.1,25.0,30.0,32.99,18.85
2016,6,8,19,15,3.5,15.0,1.1,24.5,15.0,15.58,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,13.99,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.6,14.46
2016,6,9,6,15,228.0,49.5,1.2,22.5,86.5,37.6,26.2
2016,6,9,6,30,315.0,66.0,1.2,23.0,127.0,48.97,36.45
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.0,56.49,43.13
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,91.2,55.2
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,128.83,78.39
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,171.71,109.69
2016,6,9,7,45,593.0,111.0,1.35,25.5,380.5,214.87,143.87
2016,6,9,8,0,634.0,116.0,1.4,26.0,433.0,262.42,182.6
2016,6,9,8,15,660.5,121.5,1.5,26.0,484.0,310.0,222.42
2016,6,9,8,30,687.0,127.0,1.6,26.0,535.0,360.05,263.8
2016,6,9,8,45,709.5,130.5,1.7,26.5,583.5,408.93,303.13
2016,6,9,9,0,732.0,134.0,1.8,27.0,632.0,459.46,342.69
2016,6,9,9,15,747.5,137.5,1.9,27.5,676.0,510.48,381.52
2016,6,9,9,30,763.0,141.0,2.0,28.0,720.0,558.98,417.56
2016,6,9,9,45,777.5,142.5,2.1,28.5,759.5,605.34,451.2
2016,6,9,10,0,792.0,144.0,2.2,29.0,799.0,651.64,484.0
2016,6,9,10,15,482.0,291.5,2.3,29.0,695.5,603.66,445.45
2016,6,9,10,30,172.0,439.0,2.4,29.0,592.0,535.66,391.11
2016,6,9,10,45,117.0,434.5,2.5,29.0,540.0,498.42,364.3
2016,6,9,11,0,62.0,430.0,2.6,29.0,488.0,458.55,334.9
2016,6,9,11,15,168.0,452.0,2.65,29.0,613.5,571.49,416.9
2016,6,9,11,30,274.0,474.0,2.7,29.0,739.0,691.56,500.83
2016,6,9,11,45,306.0,468.5,2.8,29.5,768.0,726.53,523.78
2016,6,9,12,0,338.0,463.0,2.9,30.0,797.0,762.2,547.59
2016,6,9,12,15,593.5,306.5,2.95,30.0,894.5,863.31,623.28
2016,6,9,12,30,849.0,150.0,3.0,30.0,992.0,964.09,690.64
2016,6,9,12,45,848.0,149.5,3.05,30.0,988.0,976.09,697.91
2016,6,9,13,0,847.0,149.0,3.1,30.0,984.0,985.36,704.29
2016,6,9,13,15,475.0,314.0,3.15,30.0,781.5,797.81,577.82
2016,6,9,13,30,103.0,479.0,3.2,30.0,579.0,582.36,420.4
2016,6,9,13,45,466.0,313.5,3.25,30.5,750.0,796.57,579.6
2016,6,9,14,0,829.0,148.0,3.3,31.0,921.0,980.41,703.02
2016,6,9,14,15,822.5,146.0,3.3,30.5,894.5,968.16,695.79
2016,6,9,14,30,816.0,144.0,3.3,30.0,868.0,959.13,692.32
2016,6,9,14,45,569.5,259.5,3.3,30.0,755.5,837.18,611.12
2016,6,9,15,0,323.0,375.0,3.3,30.0,643.0,707.89,517.47
2016,6,9,15,15,203.5,361.5,3.25,30.0,527.5,569.68,420.4
2016,6,9,15,30,84.0,348.0,3.2,30.0,412.0,435.56,322.8
2016,6,9,15,45,42.0,240.5,3.15,30.0,272.5,282.58,211.37
2016,6,9,16,0,0.0,133.0,3.1,30.0,133.0,129.71,95.29
2016,6,9,16,15,0.0,120.0,3.05,29.5,120.0,116.84,86.03
2016,6,9,16,30,0.0,107.0,3.0,29.0,107.0,103.96,76.47
2016,6,9,16,45,224.0,136.5,2.95,29.0,249.0,320.03,249.72
2016,6,9,17,0,448.0,166.0,2.9,29.0,391.0,513.62,396.81
2016,6,9,17,15,472.0,144.0,2.7,28.5,356.5,487.35,377.76
2016,6,9,17,30,496.0,122.0,2.5,28.0,322.0,457.77,356.66
2016,6,9,17,45,450.5,110.5,2.3,27.5,271.5,396.95,310.28
2016,6,9,18,0,405.0,99.0,2.1,27.0,221.0,339.6,265.39
2016,6,9,18,15,341.5,85.0,1.95,26.5,173.5,274.48,213.24
2016,6,9,18,30,278.0,71.0,1.8,26.0,126.0,215.25,164.53
2016,6,9,18,45,199.5,52.5,1.65,25.5,86.0,151.12,111.51
2016,6,9,19,0,121.0,34.0,1.5,25.0,46.0,88.5,58.22
2016,6,9,19,15,60.5,17.0,1.55,24.5,23.0,39.85,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,87.0,16.0,1.05,21.5,24.0,12.53,0.0
2016,6,10,6,0,174.0,32.0,1.2,22.0,48.0,24.77,13.81
2016,6,10,6,15,269.0,46.0,1.3,22.5,89.5,34.77,23.81
2016,6,10,6,30,364.0,60.0,1.4,23.0,131.0,44.23,32.39
2016,6,10,6,45,429.0,70.0,1.55,23.5,179.5,50.82,38.27
2016,6,10,7,0,494.0,80.0,1.7,24.0,228.0,86.01,49.89
2016,6,10,7,15,540.5,88.0,1.75,24.5,280.0,124.62,73.62
2016,6,10,7,30,587.0,96.0,1.8,25.0,332.0,168.39,105.81
2016,6,10,7,45,417.0,150.0,1.9,25.5,330.0,211.39,147.78
2016,6,10,8,0,247.0,204.0,2.0,26.0,328.0,239.79,176.62
2016,6,10,8,15,269.5,225.5,1.95,26.0,374.5,280.23,208.18
2016,6,10,8,30,292.0,247.0,1.9,26.0,421.0,323.02,241.25
2016,6,10,8,45,523.0,184.5,1.9,26.5,528.0,379.14,282.65
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,461.72,344.84
2016,6,10,9,15,530.5,230.0,1.85,27.0,603.0,478.29,357.25
2016,6,10,9,30,307.0,338.0,1.8,27.0,571.0,477.6,354.92
2016,6,10,9,45,295.0,361.5,1.8,27.5,595.5,507.71,375.56
2016,6,10,10,0,283.0,385.0,1.8,28.0,620.0,536.52,394.56
2016,6,10,10,15,168.0,390.0,1.75,28.5,531.0,479.11,351.21
2016,6,10,10,30,53.0,395.0,1.7,29.0,442.0,410.8,299.67
2016,6,10,10,45,445.0,268.0,1.7,29.5,681.5,595.77,438.73
2016,6,10,11,0,837.0,141.0,1.7,30.0,921.0,812.54,586.39
2016,6,10,11,15,841.5,142.5,1.7,30.0,940.5,845.62,605.12
2016,6,10,11,30,846.0,144.0,1.7,30.0,960.0,876.66,624.22
2016,6,10,11,45,572.0,312.0,1.7,30.0,867.0,815.81,581.33
2016,6,10,12,0,298.0,480.0,1.7,30.0,774.0,741.38,524.42
2016,6,10,12,15,286.5,486.0,1.7,30.0,769.5,746.81,528.2
2016,6,10,12,30,275.0,492.0,1.7,30.0,765.0,751.11,530.57
2016,6,10,12,45,568.5,314.5,1.75,30.5,876.0,872.81,618.46
2016,6,10,13,0,862.0,137.0,1.8,31.0,987.0,988.49,691.9
2016,6,10,13,15,589.0,301.5,1.8,31.0,879.5,898.37,632.6
2016,6,10,13,30,316.0,466.0,1.8,31.0,772.0,793.01,557.12
2016,6,10,13,45,261.0,466.5,1.85,31.0,715.5,742.49,524.7
2016,6,10,14,0,206.0,467.0,1.9,31.0,659.0,684.18,486.18
2016,6,10,14,15,519.0,300.5,1.9,31.0,765.0,836.63,597.69
2016,6,10,14,30,832.0,134.0,1.9,31.0,871.0,958.66,678.24
2016,6,10,14,45,820.5,133.5,1.95,31.0,837.5,937.43,665.15
2016,6,10,15,0,809.0,133.0,2.0,31.0,804.0,919.6,655.69
2016,6,10,15,15,798.0,130.0,2.0,31.0,765.0,891.46,639.09
2016,6,10,15,30,787.0,127.0,2.0,31.0,726.0,861.17,621.14
2016,6,10,15,45,768.5,126.0,2.0,31.0,681.5,824.49,598.9
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,786.45,575.6
2016,6,10,16,15,730.5,121.0,1.9,30.5,589.0,743.2,548.91
2016,6,10,16,30,711.0,117.0,1.8,30.0,541.0,701.93,523.22
2016,6,10,16,45,680.5,114.0,1.7,30.0,489.5,650.4,488.98
2016,6,10,17,0,650.0,111.0,1.6,30.0,438.0,599.46,453.71
2016,6,10,17,15,616.0,104.5,1.55,29.5,386.0,543.12,414.64
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,488.29,375.46
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,423.39,326.85
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,359.68,277.72
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,293.97,225.77
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,234.28,177.11
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,165.77,121.14
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,106.83,70.72
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,48.69,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.35,23.5,22.5,13.99,0.0
2016,6,11,6,0,121.0,33.0,1.6,24.0,45.0,27.32,15.62
2016,6,11,6,15,208.0,50.0,1.75,24.0,85.0,38.01,26.35
2016,6,11,6,30,295.0,67.0,1.9,24.0,125.0,49.78,36.96
2016,6,11,6,45,147.5,62.0,2.05,24.5,91.0,49.75,37.18
2016,6,11,7,0,0.0,57.0,2.2,25.0,57.0,55.08,39.59
2016,6,11,7,15,0.0,65.0,2.3,25.5,65.0,62.83,45.75
2016,6,11,7,30,0.0,73.0,2.4,26.0,73.0,70.58,51.78
2016,6,11,7,45,31.5,138.0,2.55,26.5,154.0,133.29,100.3
2016,6,11,8,0,63.0,203.0,2.7,27.0,235.0,199.21,150.41
2016,6,11,8,15,358.0,170.5,2.7,27.0,380.5,257.35,189.03
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,356.79,262.52
2016,6,11,8,45,497.5,210.5,2.75,27.5,521.0,390.8,291.28
2016,6,11,9,0,342.0,283.0,2.8,28.0,516.0,411.52,307.6
2016,6,11,9,15,533.0,221.0,2.8,28.0,612.0,471.48,353.74
2016,6,11,9,30,724.0,159.0,2.8,28.0,708.0,550.07,413.65
2016,6,11,9,45,396.5,268.0,2.8,28.5,571.0,483.57,361.95
2016,6,11,10,0,69.0,377.0,2.8,29.0,434.0,396.31,292.6
2016,6,11,10,15,415.5,276.5,2.8,29.0,642.5,543.35,405.81
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,725.92,538.97
2016,6,11,10,45,489.0,320.0,2.85,29.5,758.5,677.44,497.17
2016,6,11,11,0,216.0,464.0,2.9,30.0,666.0,612.71,444.29
2016,6,11,11,15,240.0,470.0,2.9,30.0,698.5,648.75,469.67
2016,6,11,11,30,264.0,476.0,2.9,30.0,731.0,684.49,494.11
2016,6,11,11,45,259.5,484.0,2.9,30.0,737.5,699.11,503.41
2016,6,11,12,0,255.0,492.0,2.9,30.0,744.0,713.01,512.34
2016,6,11,12,15,513.0,347.5,2.85,30.0,856.0,828.24,597.48
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,944.51,676.84
2016,6,11,12,45,765.0,206.0,2.75,30.0,963.0,954.98,682.2
2016,6,11,13,0,759.0,209.0,2.7,30.0,958.0,962.86,686.88
2016,6,11,13,15,756.0,208.0,2.65,30.0,946.5,967.1,689.35
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,968.6,690.21
2016,6,11,13,45,745.0,207.0,2.55,30.0,915.0,967.42,689.49
2016,6,11,14,0,737.0,207.0,2.5,30.0,895.0,959.7,684.75
2016,6,11,14,15,729.5,204.5,2.45,30.0,869.0,947.24,677.16
2016,6,11,14,30,722.0,202.0,2.4,30.0,843.0,932.26,668.07
2016,6,11,14,45,684.5,215.5,2.35,30.0,805.0,902.81,649.77
2016,6,11,15,0,647.0,229.0,2.3,30.0,767.0,871.98,630.66
2016,6,11,15,15,632.5,224.0,2.2,30.0,728.5,842.17,611.47
2016,6,11,15,30,618.0,219.0,2.1,30.0,690.0,810.75,591.1
2016,6,11,15,45,600.0,212.5,2.05,30.0,647.0,773.25,566.95
2016,6,11,16,0,582.0,206.0,2.0,30.0,604.0,734.71,541.89
2016,6,11,16,15,558.5,198.5,1.95,29.5,557.5,686.89,511.25
2016,6,11,16,30,535.0,191.0,1.9,29.0,511.0,642.21,482.14
2016,6,11,16,45,507.0,181.0,1.9,29.0,461.5,591.61,447.55
2016,6,11,17,0,479.0,171.0,1.9,29.0,412.0,541.83,412.83
