Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,15,441.5,159.5,1.8,28.5,362.0,485.14,372.55
2016,6,11,17,30,404.0,148.0,1.7,28.0,312.0,430.66,332.86
2016,6,11,17,45,358.5,133.0,1.6,28.0,262.5,370.14,286.94
2016,6,11,18,0,313.0,118.0,1.5,28.0,213.0,306.44,237.56
2016,6,11,18,15,254.0,99.5,1.55,27.5,166.5,243.43,187.98
2016,6,11,18,30,195.0,81.0,1.6,27.0,120.0,185.95,141.48
2016,6,11,18,45,131.5,58.0,1.65,26.5,81.0,126.41,92.8
2016,6,11,19,0,68.0,35.0,1.7,26.0,42.0,66.98,43.46
2016,6,11,19,15,34.0,17.5,1.85,26.0,21.0,30.45,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,39.5,17.0,1.7,24.5,20.5,15.19,0.0
2016,6,12,6,0,79.0,34.0,1.9,25.0,41.0,28.08,16.09
2016,6,12,6,15,152.5,54.5,1.95,25.0,80.0,43.97,31.19
2016,6,12,6,30,226.0,75.0,2.0,25.0,119.0,59.29,44.83
2016,6,12,6,45,293.0,90.0,2.15,25.5,166.0,66.3,51.08
2016,6,12,7,0,360.0,105.0,2.3,26.0,213.0,99.35,64.33
2016,6,12,7,15,409.0,117.0,2.35,26.0,263.0,135.18,87.03
2016,6,12,7,30,458.0,129.0,2.4,26.0,313.0,176.28,117.0
2016,6,12,7,45,314.5,170.0,2.5,26.5,305.0,210.56,150.42
2016,6,12,8,0,171.0,211.0,2.6,27.0,297.0,229.77,170.7
2016,6,12,8,15,167.0,237.0,2.65,27.0,328.5,261.61,195.83
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,293.17,220.32
2016,6,12,8,45,165.5,287.0,2.75,27.5,392.5,325.48,244.41
2016,6,12,9,0,168.0,311.0,2.8,28.0,425.0,358.06,268.26
2016,6,12,9,15,173.0,331.0,2.85,28.0,455.5,388.77,290.91
2016,6,12,9,30,178.0,351.0,2.9,28.0,486.0,419.87,313.58
2016,6,12,9,45,372.0,303.5,2.95,28.5,605.0,503.35,376.22
2016,6,12,10,0,566.0,256.0,3.0,29.0,724.0,602.52,449.12
2016,6,12,10,15,532.0,300.0,3.0,29.0,754.5,645.68,477.98
2016,6,12,10,30,498.0,344.0,3.0,29.0,785.0,684.38,503.4
2016,6,12,10,45,614.5,276.5,3.05,29.5,837.5,733.2,539.16
2016,6,12,11,0,731.0,209.0,3.1,30.0,890.0,789.21,579.07
2016,6,12,11,15,563.0,314.5,3.1,30.0,846.0,773.53,563.41
2016,6,12,11,30,395.0,420.0,3.1,30.0,802.0,746.25,539.75
2016,6,12,11,45,335.5,453.0,3.15,30.0,780.5,738.08,532.67
2016,6,12,12,0,276.0,486.0,3.2,30.0,759.0,726.57,523.1
2016,6,12,12,15,362.0,462.5,3.2,30.0,822.0,795.21,571.53
2016,6,12,12,30,448.0,439.0,3.2,30.0,885.0,866.75,620.61
2016,6,12,12,45,447.0,436.0,3.25,30.5,879.0,874.03,624.02
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,879.6,626.82
2016,6,12,13,15,455.0,424.0,3.3,31.0,868.0,887.38,632.47
2016,6,12,13,30,464.0,415.0,3.3,31.0,863.0,893.29,636.97
2016,6,12,13,45,392.0,430.0,3.3,31.0,803.5,835.8,597.94
2016,6,12,14,0,320.0,445.0,3.3,31.0,744.0,781.77,560.99
2016,6,12,14,15,414.0,394.5,3.3,31.0,769.5,829.5,596.76
2016,6,12,14,30,508.0,344.0,3.3,31.0,795.0,868.57,626.03
2016,6,12,14,45,490.0,329.5,3.3,31.0,751.0,831.95,602.33
2016,6,12,15,0,472.0,315.0,3.3,31.0,707.0,793.9,578.03
2016,6,12,15,15,467.0,298.5,3.3,30.5,670.5,764.62,560.86
2016,6,12,15,30,462.0,282.0,3.3,30.0,634.0,733.77,542.34
2016,6,12,15,45,466.0,261.5,3.3,30.0,598.5,705.09,524.31
2016,6,12,16,0,470.0,241.0,3.3,30.0,563.0,674.48,504.74
2016,6,12,16,15,452.0,229.0,3.15,29.5,519.5,633.18,477.23
2016,6,12,16,30,434.0,217.0,3.0,29.0,476.0,591.68,449.2
2016,6,12,16,45,365.0,208.0,2.95,29.0,412.5,506.61,387.76
2016,6,12,17,0,296.0,199.0,2.9,29.0,349.0,435.09,334.93
2016,6,12,17,15,271.5,181.5,2.75,28.5,306.5,388.55,301.1
2016,6,12,17,30,247.0,164.0,2.6,28.0,264.0,343.5,267.53
2016,6,12,17,45,222.5,142.5,2.5,28.0,222.5,295.4,230.45
2016,6,12,18,0,198.0,121.0,2.4,28.0,181.0,249.05,193.9
2016,6,12,18,15,161.0,99.5,2.4,27.5,142.0,192.21,148.65
2016,6,12,18,30,124.0,78.0,2.4,27.0,103.0,145.38,110.36
2016,6,12,18,45,80.5,56.0,2.45,27.0,70.0,98.53,71.58
2016,6,12,19,0,37.0,34.0,2.5,27.0,37.0,55.01,35.06
2016,6,12,19,15,18.5,17.0,2.6,26.5,18.5,25.38,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,14.39,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,28.09,16.06
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.45,26.57
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,49.81,36.81
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,55.03,41.51
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,88.07,51.95
2016,6,13,7,15,520.5,92.0,3.3,26.5,277.0,125.59,74.77
2016,6,13,7,30,569.0,100.0,3.4,27.0,329.0,168.51,106.07
2016,6,13,7,45,319.5,152.5,3.5,27.5,284.5,197.24,139.6
2016,6,13,8,0,70.0,205.0,3.6,28.0,240.0,202.59,152.34
2016,6,13,8,15,392.5,159.5,3.6,28.0,389.0,258.57,188.92
2016,6,13,8,30,715.0,114.0,3.6,28.0,538.0,358.04,262.51
2016,6,13,8,45,739.5,116.0,3.6,28.5,587.5,410.67,304.92
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,461.91,345.45
2016,6,13,9,15,778.5,121.0,3.6,29.0,681.0,510.45,383.68
2016,6,13,9,30,793.0,124.0,3.6,29.0,725.0,559.34,421.24
2016,6,13,9,45,804.0,126.0,3.6,29.5,764.0,605.32,454.92
2016,6,13,10,0,815.0,128.0,3.6,30.0,803.0,653.05,488.84
2016,6,13,10,15,475.0,282.0,3.55,30.0,679.5,589.45,437.92
2016,6,13,10,30,135.0,436.0,3.5,30.0,556.0,505.34,370.29
2016,6,13,10,45,146.0,452.0,3.5,30.5,585.0,536.52,391.7
2016,6,13,11,0,157.0,468.0,3.5,31.0,614.0,568.37,412.85
2016,6,13,11,15,195.0,475.5,3.45,31.0,661.0,615.7,445.98
2016,6,13,11,30,233.0,483.0,3.4,31.0,708.0,665.01,480.02
2016,6,13,11,45,247.0,487.0,3.4,31.5,728.0,690.47,496.22
2016,6,13,12,0,261.0,491.0,3.4,32.0,748.0,717.37,513.36
2016,6,13,12,15,556.5,317.5,3.4,32.0,869.0,840.08,604.92
2016,6,13,12,30,852.0,144.0,3.4,32.0,990.0,960.82,685.93
2016,6,13,12,45,559.5,317.0,3.4,32.0,872.0,867.42,621.4
2016,6,13,13,0,267.0,490.0,3.4,32.0,754.0,756.92,538.99
2016,6,13,13,15,553.5,317.5,3.4,32.0,856.0,879.17,630.83
2016,6,13,13,30,840.0,145.0,3.4,32.0,958.0,987.41,703.49
2016,6,13,13,45,833.5,145.0,3.4,32.0,938.0,983.07,700.35
2016,6,13,14,0,827.0,145.0,3.4,32.0,918.0,975.83,696.36
2016,6,13,14,15,535.0,288.5,3.35,32.0,783.5,840.17,605.61
2016,6,13,14,30,243.0,432.0,3.3,32.0,649.0,694.08,499.38
2016,6,13,14,45,510.5,290.5,3.25,32.0,722.5,811.07,588.54
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,908.13,656.25
2016,6,13,15,15,572.0,236.5,3.15,32.0,699.5,799.39,582.9
2016,6,13,15,30,366.0,324.0,3.1,32.0,603.0,683.39,499.78
2016,6,13,15,45,301.0,316.5,3.05,32.0,537.0,610.71,449.75
2016,6,13,16,0,236.0,309.0,3.0,32.0,471.0,531.6,394.12
2016,6,13,16,15,337.0,262.0,2.85,31.5,474.5,566.32,423.41
2016,6,13,16,30,438.0,215.0,2.7,31.0,478.0,592.9,446.01
2016,6,13,16,45,423.0,196.0,2.6,31.0,431.0,545.85,412.98
2016,6,13,17,0,408.0,177.0,2.5,31.0,384.0,498.71,379.75
2016,6,13,17,15,387.0,160.0,2.45,30.5,338.0,449.88,345.28
2016,6,13,17,30,366.0,143.0,2.4,30.0,292.0,401.9,310.49
2016,6,13,17,45,331.5,126.5,2.35,29.5,246.5,339.79,263.94
2016,6,13,18,0,297.0,110.0,2.3,29.0,201.0,288.64,224.33
2016,6,13,18,15,250.0,92.0,2.35,28.5,158.5,232.46,179.65
2016,6,13,18,30,203.0,74.0,2.4,28.0,116.0,180.54,137.25
2016,6,13,18,45,136.5,55.0,2.45,28.0,79.5,124.23,90.8
2016,6,13,19,0,70.0,36.0,2.5,28.0,43.0,68.96,44.88
2016,6,13,19,15,35.0,18.0,2.65,27.5,21.5,31.46,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.0,17.5,2.55,24.5,21.0,17.2,0.0
2016,6,14,6,0,76.0,35.0,2.8,25.0,42.0,30.25,17.68
2016,6,14,6,15,157.5,54.5,3.05,25.0,81.5,43.97,31.16
2016,6,14,6,30,239.0,74.0,3.3,25.0,121.0,58.57,44.22
2016,6,14,6,45,313.0,87.5,3.6,25.5,169.0,64.14,49.26
2016,6,14,7,0,387.0,101.0,3.9,26.0,217.0,97.29,62.01
2016,6,14,7,15,438.5,112.0,4.0,26.0,268.0,133.88,84.96
2016,6,14,7,30,490.0,123.0,4.1,26.0,319.0,175.98,115.74
2016,6,14,7,45,355.0,165.0,4.25,26.5,318.0,214.74,152.7
2016,6,14,8,0,220.0,207.0,4.4,27.0,317.0,239.26,177.26
2016,6,14,8,15,154.0,232.0,4.35,27.0,313.0,253.25,190.44
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,264.92,200.66
2016,6,14,8,45,90.0,280.0,4.3,27.5,337.5,292.26,220.93
2016,6,14,9,0,92.0,303.0,4.3,28.0,366.0,319.85,241.03
2016,6,14,9,15,82.5,321.5,4.15,28.0,381.0,337.85,254.04
2016,6,14,9,30,73.0,340.0,4.0,28.0,396.0,354.9,266.11
2016,6,14,9,45,42.0,288.0,3.85,28.5,321.0,295.01,220.56
2016,6,14,10,0,11.0,236.0,3.7,29.0,246.0,232.93,173.1
2016,6,14,10,15,20.0,291.5,3.55,29.5,309.5,292.18,216.62
2016,6,14,10,30,29.0,347.0,3.4,30.0,373.0,349.0,257.22
2016,6,14,10,45,75.0,405.0,3.25,30.5,474.5,440.94,323.05
2016,6,14,11,0,121.0,463.0,3.1,31.0,576.0,534.54,388.02
2016,6,14,11,15,233.0,455.0,3.05,31.0,678.0,628.61,455.12
2016,6,14,11,30,345.0,447.0,3.0,31.0,780.0,727.64,524.04
2016,6,14,11,45,359.5,444.5,2.95,31.0,795.5,751.34,539.3
2016,6,14,12,0,374.0,442.0,2.9,31.0,811.0,774.77,554.78
2016,6,14,12,15,335.5,463.5,2.95,31.0,795.5,770.92,551.0
2016,6,14,12,30,297.0,485.0,3.0,31.0,780.0,765.05,546.05
2016,6,14,12,45,567.5,319.0,3.15,31.5,880.5,877.08,629.05
2016,6,14,13,0,838.0,153.0,3.3,32.0,981.0,980.07,697.48
2016,6,14,13,15,835.5,152.5,3.4,32.0,969.0,985.16,700.86
2016,6,14,13,30,833.0,152.0,3.5,32.0,957.0,987.34,703.28
2016,6,14,13,45,533.0,308.0,3.6,32.0,819.5,857.85,616.9
2016,6,14,14,0,233.0,464.0,3.7,32.0,682.0,707.89,508.28
2016,6,14,14,15,523.0,304.0,3.7,32.0,774.5,844.47,611.34
2016,6,14,14,30,813.0,144.0,3.7,32.0,867.0,957.11,688.85
2016,6,14,14,45,803.5,142.5,3.75,32.0,834.0,937.3,676.39
2016,6,14,15,0,794.0,141.0,3.8,32.0,801.0,915.01,663.31
2016,6,14,15,15,782.0,138.0,3.75,32.0,762.5,886.44,645.55
2016,6,14,15,30,770.0,135.0,3.7,32.0,724.0,855.79,626.41
2016,6,14,15,45,752.0,133.5,3.7,32.0,679.5,819.59,603.71
2016,6,14,16,0,734.0,132.0,3.7,32.0,635.0,782.02,579.92
2016,6,14,16,15,714.0,127.5,3.55,31.5,587.5,741.39,554.33
2016,6,14,16,30,694.0,123.0,3.4,31.0,540.0,697.16,525.9
2016,6,14,16,45,665.5,119.0,3.25,31.0,489.0,646.67,491.6
2016,6,14,17,0,637.0,115.0,3.1,31.0,438.0,596.63,456.02
2016,6,14,17,15,602.5,108.5,3.0,30.5,386.5,540.49,416.19
2016,6,14,17,30,568.0,102.0,2.9,30.0,335.0,485.91,376.41
2016,6,14,17,45,521.5,94.0,2.8,29.5,283.5,424.52,330.24
2016,6,14,18,0,475.0,86.0,2.7,29.0,232.0,366.36,285.09
2016,6,14,18,15,408.5,75.5,2.7,28.5,183.5,297.16,230.15
2016,6,14,18,30,342.0,65.0,2.7,28.0,135.0,237.08,180.82
2016,6,14,18,45,252.0,50.5,2.75,27.5,93.5,169.55,125.12
2016,6,14,19,0,162.0,36.0,2.8,27.0,52.0,111.39,75.39
2016,6,14,19,15,81.0,18.0,2.9,27.0,26.0,51.57,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.75,24.5,20.0,17.2,0.0
2016,6,15,6,0,59.0,35.0,3.0,25.0,40.0,30.23,17.62
2016,6,15,6,15,134.0,56.5,3.15,25.0,79.0,45.44,32.38
2016,6,15,6,30,209.0,78.0,3.3,25.0,118.0,61.45,46.65
2016,6,15,6,45,282.5,92.5,3.45,25.5,165.5,72.13,56.03
2016,6,15,7,0,356.0,107.0,3.6,26.0,213.0,100.32,65.42
2016,6,15,7,15,407.5,118.5,3.7,26.5,263.5,135.73,87.52
2016,6,15,7,30,459.0,130.0,3.8,27.0,314.0,176.65,117.02
2016,6,15,7,45,510.0,135.0,3.95,27.5,366.5,217.51,148.6
2016,6,15,8,0,561.0,140.0,4.1,28.0,419.0,263.13,185.15
2016,6,15,8,15,590.5,146.5,4.15,28.0,469.5,308.52,222.95
2016,6,15,8,30,620.0,153.0,4.2,28.0,520.0,356.81,262.83
2016,6,15,8,45,660.5,150.0,4.3,28.5,571.5,403.93,300.84
2016,6,15,9,0,701.0,147.0,4.4,29.0,623.0,454.62,340.9
2016,6,15,9,15,718.0,151.0,4.45,29.5,667.5,502.63,378.05
2016,6,15,9,30,735.0,155.0,4.5,30.0,712.0,551.35,414.75
2016,6,15,9,45,759.5,151.5,4.6,30.5,753.5,600.66,451.23
2016,6,15,10,0,784.0,148.0,4.7,31.0,795.0,648.16,485.75
2016,6,15,10,15,793.5,150.5,4.7,31.0,829.0,691.33,516.93
2016,6,15,10,30,803.0,153.0,4.7,31.0,863.0,733.64,546.51
2016,6,15,10,45,814.5,151.5,4.7,31.5,891.0,772.72,571.42
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,810.4,595.08
2016,6,15,11,15,830.5,151.5,4.65,32.0,939.0,843.25,616.22
2016,6,15,11,30,835.0,153.0,4.6,32.0,959.0,874.12,636.09
2016,6,15,11,45,846.5,147.5,4.6,32.5,973.5,902.7,653.21
2016,6,15,12,0,858.0,142.0,4.6,33.0,988.0,929.31,668.94
2016,6,15,12,15,859.0,142.0,4.5,33.0,992.0,949.06,681.04
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,966.3,691.56
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,979.55,699.54
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,990.08,705.84
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,994.75,708.46
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,996.43,709.3
2016,6,15,13,45,853.0,136.5,3.9,33.5,948.0,994.09,706.24
2016,6,15,14,0,850.0,135.0,3.8,34.0,929.0,988.75,701.41
2016,6,15,14,15,844.0,133.5,3.7,34.0,903.0,977.48,694.37
2016,6,15,14,30,838.0,132.0,3.6,34.0,877.0,963.37,685.65
2016,6,15,14,45,830.0,129.5,3.5,34.0,844.5,943.53,673.37
2016,6,15,15,0,822.0,127.0,3.4,34.0,812.0,921.1,659.51
2016,6,15,15,15,811.5,124.5,3.3,33.5,773.0,899.52,647.6
2016,6,15,15,30,801.0,122.0,3.2,33.0,734.0,870.07,630.51
2016,6,15,15,45,786.5,119.5,3.1,33.0,690.5,835.06,608.43
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,798.42,585.19
2016,6,15,16,15,753.5,113.0,2.9,32.5,599.0,755.42,558.64
2016,6,15,16,30,735.0,109.0,2.8,32.0,551.0,711.49,531.1
2016,6,15,16,45,710.0,105.0,2.75,32.0,500.0,664.47,500.15
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,615.22,466.87
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,560.19,428.14
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,506.49,389.31
2016,6,15,17,45,575.0,84.0,2.25,30.5,292.5,444.84,343.37
2016,6,15,18,0,530.0,77.0,2.1,30.0,240.0,386.26,298.28
2016,6,15,18,15,465.5,68.0,2.15,29.0,190.5,319.31,246.12
2016,6,15,18,30,401.0,59.0,2.2,28.0,141.0,257.94,196.4
2016,6,15,18,45,304.5,47.0,2.3,27.5,98.5,185.58,136.91
2016,6,15,19,0,208.0,35.0,2.4,27.0,56.0,125.56,85.35
2016,6,15,19,15,104.0,17.5,2.55,27.0,28.0,57.62,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,53.0,17.5,2.55,24.5,22.5,17.2,0.0
2016,6,16,6,0,106.0,35.0,2.8,25.0,45.0,28.84,16.5
2016,6,16,6,15,197.5,52.5,2.9,25.0,85.5,42.49,29.91
2016,6,16,6,30,289.0,70.0,3.0,25.0,126.0,52.29,38.9
2016,6,16,6,45,144.5,77.5,3.2,25.5,105.5,60.94,46.54
2016,6,16,7,0,0.0,85.0,3.4,26.0,85.0,79.87,59.5
2016,6,16,7,15,282.5,94.5,3.45,26.5,207.5,102.92,66.34
2016,6,16,7,30,565.0,104.0,3.5,27.0,330.0,170.58,107.88
2016,6,16,7,45,616.5,105.5,3.55,27.5,385.0,213.38,141.45
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,261.71,180.84
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,310.32,221.95
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,361.33,264.59
2016,6,16,8,45,748.5,117.0,3.65,28.5,593.0,414.15,307.33
2016,6,16,9,0,777.0,117.0,3.7,29.0,643.0,465.87,348.33
2016,6,16,9,15,791.0,120.0,3.7,29.5,687.5,514.77,386.13
2016,6,16,9,30,805.0,123.0,3.7,30.0,732.0,563.97,423.04
2016,6,16,9,45,819.0,123.5,3.7,30.5,772.0,610.97,457.39
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,660.04,492.19
2016,6,16,10,15,841.0,126.0,3.7,31.0,845.0,703.24,523.07
2016,6,16,10,30,849.0,128.0,3.7,31.0,878.0,745.28,551.11
2016,6,16,10,45,854.5,129.5,3.75,31.5,904.5,783.6,575.3
2016,6,16,11,0,860.0,131.0,3.8,32.0,931.0,820.21,598.11
2016,6,16,11,15,864.0,132.0,3.8,32.0,950.5,853.23,619.35
2016,6,16,11,30,868.0,133.0,3.8,32.0,970.0,884.14,639.1
2016,6,16,11,45,868.0,135.0,3.8,32.5,981.5,910.14,654.26
2016,6,16,12,0,868.0,137.0,3.8,33.0,993.0,933.61,667.72
2016,6,16,12,15,869.0,137.0,3.8,33.0,997.0,953.57,680.27
2016,6,16,12,30,870.0,137.0,3.8,33.0,1001.0,970.98,691.26
2016,6,16,12,45,867.0,138.0,3.8,33.5,996.5,982.87,697.36
2016,6,16,13,0,864.0,139.0,3.8,34.0,992.0,991.97,701.79
2016,6,16,13,15,861.5,138.5,3.8,34.0,980.5,997.18,705.29
2016,6,16,13,30,859.0,138.0,3.8,34.0,969.0,999.4,707.04
2016,6,16,13,45,852.5,138.0,3.8,34.0,949.5,995.12,704.8
2016,6,16,14,0,846.0,138.0,3.8,34.0,930.0,987.88,700.83
2016,6,16,14,15,840.0,136.5,3.75,34.0,903.5,976.71,694.18
2016,6,16,14,30,834.0,135.0,3.7,34.0,877.0,962.71,685.83
2016,6,16,14,45,822.5,135.0,3.7,34.0,843.5,942.22,673.71
2016,6,16,15,0,811.0,135.0,3.7,34.0,810.0,925.17,663.91
2016,6,16,15,15,799.5,132.5,3.65,33.5,771.5,897.32,648.13
2016,6,16,15,30,788.0,130.0,3.6,33.0,733.0,867.31,630.9
2016,6,16,15,45,772.5,127.0,3.55,33.0,689.0,831.27,608.27
2016,6,16,16,0,757.0,124.0,3.5,33.0,645.0,793.67,584.48
2016,6,16,16,15,738.0,120.0,3.35,32.5,597.0,750.77,557.58
2016,6,16,16,30,719.0,116.0,3.2,32.0,549.0,709.69,531.62
2016,6,16,16,45,695.0,111.5,3.1,32.0,498.5,661.11,499.17
2016,6,16,17,0,671.0,107.0,3.0,32.0,448.0,612.6,465.75
2016,6,16,17,15,638.0,101.0,2.85,31.5,396.0,556.66,426.27
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,502.09,386.73
2016,6,16,17,45,561.5,87.5,2.55,30.5,292.0,441.38,341.37
2016,6,16,18,0,518.0,80.0,2.4,30.0,240.0,383.61,296.8
2016,6,16,18,15,453.0,71.0,2.35,29.0,190.5,316.9,244.55
2016,6,16,18,30,388.0,62.0,2.3,28.0,141.0,254.07,193.63
2016,6,16,18,45,297.0,48.5,2.25,27.5,98.5,184.8,136.46
2016,6,16,19,0,206.0,35.0,2.2,27.0,56.0,124.98,85.15
2016,6,16,19,15,103.0,17.5,2.25,26.5,28.0,57.52,0.0
2016,6,16,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,76.0,17.0,2.65,23.5,23.5,16.71,0.0
2016,6,17,6,0,152.0,34.0,2.9,24.0,47.0,26.52,14.74
2016,6,17,6,15,250.0,48.5,3.0,24.5,89.0,36.89,25.29
2016,6,17,6,30,348.0,63.0,3.1,25.0,131.0,46.72,34.17
2016,6,17,6,45,436.5,70.0,3.25,25.5,182.0,49.96,37.18
2016,6,17,7,0,525.0,77.0,3.4,26.0,233.0,83.66,47.15
2016,6,17,7,15,572.5,84.0,3.4,26.0,285.5,122.93,70.79
2016,6,17,7,30,620.0,91.0,3.4,26.0,338.0,167.46,103.53
2016,6,17,7,45,664.0,93.5,3.4,26.5,393.0,212.56,139.59
2016,6,17,8,0,708.0,96.0,3.4,27.0,448.0,262.29,180.74
2016,6,17,8,15,732.0,100.0,3.35,27.5,499.5,314.53,224.61
2016,6,17,8,30,756.0,104.0,3.3,28.0,551.0,365.64,267.03
2016,6,17,8,45,781.0,104.5,3.25,28.5,601.0,415.97,308.0
2016,6,17,9,0,806.0,105.0,3.2,29.0,651.0,468.12,349.21
2016,6,17,9,15,819.5,107.5,3.15,29.5,695.5,517.69,387.35
2016,6,17,9,30,833.0,110.0,3.1,30.0,740.0,570.57,426.54
2016,6,17,9,45,846.5,110.5,3.1,30.5,780.5,618.19,461.09
2016,6,17,10,0,860.0,111.0,3.1,31.0,821.0,665.48,494.45
2016,6,17,10,15,867.5,112.5,3.05,31.0,854.5,708.97,524.67
2016,6,17,10,30,875.0,114.0,3.0,31.0,888.0,751.22,552.18
2016,6,17,10,45,882.0,114.5,2.95,31.5,915.0,790.71,576.36
2016,6,17,11,0,889.0,115.0,2.9,32.0,942.0,828.54,599.07
2016,6,17,11,15,892.5,115.5,2.8,32.0,961.5,861.57,619.25
2016,6,17,11,30,896.0,116.0,2.7,32.0,981.0,892.37,637.81
2016,6,17,11,45,901.5,114.5,2.65,32.5,994.0,920.73,653.68
2016,6,17,12,0,907.0,113.0,2.6,33.0,1007.0,946.69,667.89
2016,6,17,12,15,907.5,113.0,2.5,33.0,1011.0,966.86,679.3
2016,6,17,12,30,908.0,113.0,2.4,33.0,1015.0,984.31,689.01
2016,6,17,12,45,907.0,113.0,2.35,33.5,1011.0,997.53,695.18
2016,6,17,13,0,906.0,113.0,2.3,34.0,1007.0,1007.84,699.61
2016,6,17,13,15,903.5,112.5,2.15,34.0,995.5,1013.12,701.39
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,1015.26,701.3
2016,6,17,13,45,896.5,111.0,1.95,34.0,964.5,1011.76,699.03
2016,6,17,14,0,892.0,110.0,1.9,34.0,945.0,1005.12,695.04
2016,6,17,14,15,886.5,109.0,1.85,34.0,919.0,994.43,688.71
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,980.76,680.7
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,961.3,669.85
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,939.16,657.44
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,912.01,641.92
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,882.54,624.94
2016,6,17,15,45,830.5,99.5,1.8,34.0,704.0,847.28,604.17
2016,6,17,16,0,817.0,97.0,1.8,34.0,660.0,810.25,582.13
2016,6,17,16,15,800.5,94.5,1.75,33.5,612.0,774.1,561.18
2016,6,17,16,30,784.0,92.0,1.7,33.0,564.0,731.85,535.84
2016,6,17,16,45,761.0,88.5,1.7,33.0,512.5,682.67,504.72
2016,6,17,17,0,738.0,85.0,1.7,33.0,461.0,633.33,472.93
2016,6,17,17,15,708.0,80.5,1.65,32.5,408.0,578.26,436.29
2016,6,17,17,30,678.0,76.0,1.6,32.0,355.0,526.22,399.75
2016,6,17,17,45,636.0,71.0,1.6,31.5,302.5,466.07,356.17
2016,6,17,18,0,594.0,66.0,1.6,31.0,250.0,408.68,312.94
2016,6,17,18,15,532.5,58.5,1.5,30.0,199.5,341.89,261.24
2016,6,17,18,30,471.0,51.0,1.4,29.0,149.0,280.43,211.71
2016,6,17,18,45,374.5,41.5,1.35,28.5,104.5,208.73,152.95
2016,6,17,19,0,278.0,32.0,1.3,28.0,60.0,146.72,99.67
2016,6,17,19,15,139.0,16.0,1.45,27.5,30.0,67.7,2.09
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.0,23.5,16.22,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.7,13.98
2016,6,18,6,15,254.0,47.0,2.2,25.0,88.0,35.69,24.23
2016,6,18,6,30,352.0,61.0,2.3,25.0,129.0,45.15,32.84
2016,6,18,6,45,220.0,86.5,2.45,25.5,134.0,67.51,52.11
2016,6,18,7,0,88.0,112.0,2.6,26.0,139.0,98.53,71.96
2016,6,18,7,15,343.5,103.0,2.55,26.0,236.0,115.7,74.25
2016,6,18,7,30,599.0,94.0,2.5,26.0,333.0,166.37,103.39
2016,6,18,7,45,635.0,99.5,2.5,26.5,385.5,211.23,139.29
2016,6,18,8,0,671.0,105.0,2.5,27.0,438.0,259.88,179.45
2016,6,18,8,15,383.0,181.0,2.45,27.0,375.5,272.75,199.72
2016,6,18,8,30,95.0,257.0,2.4,27.0,313.0,267.14,201.22
2016,6,18,8,45,105.0,282.5,2.35,27.5,349.5,300.26,225.59
2016,6,18,9,0,115.0,308.0,2.3,28.0,386.0,330.11,247.06
2016,6,18,9,15,456.5,216.5,2.15,28.5,557.5,426.09,318.99
2016,6,18,9,30,798.0,125.0,2.0,29.0,729.0,560.86,418.03
2016,6,18,9,45,540.5,254.0,1.85,29.5,672.5,557.19,410.86
2016,6,18,10,0,283.0,383.0,1.7,30.0,616.0,533.45,388.56
2016,6,18,10,15,563.0,257.0,1.55,30.0,746.0,625.46,457.36
2016,6,18,10,30,843.0,131.0,1.4,30.0,876.0,742.72,539.0
2016,6,18,10,45,546.5,293.5,1.25,30.5,783.0,695.97,499.07
2016,6,18,11,0,250.0,456.0,1.1,31.0,690.0,629.61,445.26
2016,6,18,11,15,560.5,294.0,1.05,31.0,831.0,749.19,532.3
2016,6,18,11,30,871.0,132.0,1.0,31.0,972.0,885.16,619.38
2016,6,18,11,45,866.0,138.0,1.0,31.5,982.5,910.54,631.69
2016,6,18,12,0,861.0,144.0,1.0,32.0,993.0,933.17,643.6
2016,6,18,12,15,862.5,144.5,1.05,32.0,998.0,954.04,656.6
2016,6,18,12,30,864.0,145.0,1.1,32.0,1003.0,972.42,668.17
2016,6,18,12,45,865.0,143.5,1.2,32.5,1000.0,985.87,676.35
2016,6,18,13,0,866.0,142.0,1.3,33.0,997.0,996.61,682.98
2016,6,18,13,15,863.5,141.5,1.35,33.0,986.0,1001.96,687.09
2016,6,18,13,30,861.0,141.0,1.4,33.0,975.0,1004.3,689.57
2016,6,18,13,45,858.0,139.0,1.45,33.0,956.0,1001.63,689.17
2016,6,18,14,0,855.0,137.0,1.5,33.0,937.0,995.93,687.09
2016,6,18,14,15,848.5,135.5,1.5,33.0,910.5,984.29,680.81
2016,6,18,14,30,842.0,134.0,1.5,33.0,884.0,969.79,672.95
2016,6,18,14,45,829.5,134.5,1.55,33.0,850.0,948.82,661.87
2016,6,18,15,0,817.0,135.0,1.6,33.0,816.0,931.3,652.97
2016,6,18,15,15,805.0,132.5,1.6,33.0,777.0,902.94,636.64
2016,6,18,15,30,793.0,130.0,1.6,33.0,738.0,872.42,618.99
2016,6,18,15,45,776.0,128.0,1.65,33.0,693.0,836.08,598.02
2016,6,18,16,0,759.0,126.0,1.7,33.0,648.0,798.25,575.85
2016,6,18,16,15,739.0,122.0,1.65,32.5,599.5,754.51,549.71
2016,6,18,16,30,719.0,118.0,1.6,32.0,551.0,712.74,524.5
2016,6,18,16,45,688.0,115.0,1.6,32.0,499.0,660.64,491.11
2016,6,18,17,0,657.0,112.0,1.6,32.0,447.0,609.12,456.71
2016,6,18,17,15,623.0,105.5,1.55,31.5,394.5,552.51,417.96
2016,6,18,17,30,589.0,99.0,1.5,31.0,342.0,497.38,379.07
2016,6,18,17,45,534.5,93.0,1.45,30.5,289.0,432.57,331.63
2016,6,18,18,0,480.0,87.0,1.4,30.0,236.0,371.64,285.51
2016,6,18,18,15,416.5,76.0,1.3,29.0,187.5,302.88,232.39
2016,6,18,18,30,353.0,65.0,1.2,28.0,139.0,242.9,184.25
2016,6,18,18,45,259.0,51.0,1.2,27.5,96.5,173.55,127.83
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,113.96,77.79
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,53.37,2.53
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,2.5,0.8,23.5,2.5,2.46,0.0
2016,6,19,6,0,0.0,5.0,0.9,24.0,5.0,4.82,0.0
2016,6,19,6,15,0.0,10.5,1.0,24.5,10.5,10.12,2.87
2016,6,19,6,30,0.0,16.0,1.1,25.0,16.0,15.43,7.56
2016,6,19,6,45,0.0,22.5,1.25,25.5,22.5,21.7,13.04
2016,6,19,7,0,0.0,29.0,1.4,26.0,29.0,27.99,17.34
2016,6,19,7,15,0.0,77.0,1.45,26.0,77.0,73.88,54.62
2016,6,19,7,30,0.0,125.0,1.5,26.0,125.0,117.04,88.96
2016,6,19,7,45,69.0,167.5,1.55,26.5,202.0,165.12,123.66
2016,6,19,8,0,138.0,210.0,1.6,27.0,279.0,219.49,163.27
2016,6,19,8,15,396.5,173.0,1.55,27.0,400.5,269.84,196.55
2016,6,19,8,30,655.0,136.0,1.5,27.0,522.0,352.84,257.41
2016,6,19,8,45,677.0,140.5,1.5,27.5,570.0,400.65,295.2
2016,6,19,9,0,699.0,145.0,1.5,28.0,618.0,450.11,333.34
2016,6,19,9,15,715.0,149.0,1.55,28.0,662.0,497.48,369.84
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,545.5,405.92
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,593.7,440.31
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,638.98,471.82
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,680.93,501.36
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,722.11,529.84
2016,6,19,10,45,776.5,171.0,1.9,29.0,876.0,759.84,555.06
2016,6,19,11,0,781.0,175.0,2.0,29.0,902.0,796.08,578.92
2016,6,19,11,15,786.0,176.5,2.05,29.0,921.5,828.76,599.96
2016,6,19,11,30,791.0,178.0,2.1,29.0,941.0,859.67,619.79
2016,6,19,11,45,802.0,173.0,2.2,29.0,955.5,887.9,638.3
2016,6,19,12,0,813.0,168.0,2.3,29.0,970.0,914.3,655.67
2016,6,19,12,15,814.0,168.0,2.3,29.0,974.5,934.12,667.95
2016,6,19,12,30,815.0,168.0,2.3,29.0,979.0,951.53,678.8
2016,6,19,12,45,565.0,322.5,2.3,29.5,884.0,877.41,626.67
2016,6,19,13,0,315.0,477.0,2.3,30.0,789.0,790.78,561.16
2016,6,19,13,15,266.0,482.0,2.25,30.0,743.5,753.72,536.12
2016,6,19,13,30,217.0,487.0,2.2,30.0,698.0,709.69,505.95
2016,6,19,13,45,514.5,321.0,2.2,30.0,807.0,852.56,610.95
2016,6,19,14,0,812.0,155.0,2.2,30.0,916.0,977.39,694.1
2016,6,19,14,15,805.5,153.5,2.15,30.0,890.0,966.33,686.08
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,952.51,677.77
2016,6,19,14,45,794.0,147.5,2.05,30.0,832.5,934.3,666.8
2016,6,19,15,0,789.0,143.0,2.0,30.0,801.0,913.45,654.25
2016,6,19,15,15,777.5,140.0,1.95,30.0,763.0,885.63,637.28
2016,6,19,15,30,766.0,137.0,1.9,30.0,725.0,855.72,618.99
2016,6,19,15,45,755.0,132.0,1.85,30.0,682.5,822.16,598.27
2016,6,19,16,0,744.0,127.0,1.8,30.0,640.0,786.83,576.29
2016,6,19,16,15,725.0,123.0,1.8,29.5,592.5,744.41,550.89
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,703.97,526.43
2016,6,19,16,45,685.0,113.0,1.8,29.0,495.5,656.46,495.54
2016,6,19,17,0,664.0,107.0,1.8,29.0,446.0,608.8,463.44
2016,6,19,17,15,631.5,101.0,1.65,28.5,394.0,553.49,424.45
2016,6,19,17,30,599.0,95.0,1.5,28.0,342.0,499.52,385.4
2016,6,19,17,45,558.0,87.0,1.4,28.0,291.0,439.95,340.52
2016,6,19,18,0,517.0,79.0,1.3,28.0,240.0,383.09,296.39
2016,6,19,18,15,455.0,69.5,1.25,27.5,191.0,317.27,244.7
2016,6,19,18,30,393.0,60.0,1.2,27.0,142.0,256.8,195.53
2016,6,19,18,45,306.5,47.5,1.2,26.5,100.0,187.79,138.91
2016,6,19,19,0,220.0,35.0,1.2,26.0,58.0,130.0,89.37
2016,6,19,19,15,110.0,17.5,1.2,25.5,29.0,60.04,5.39
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,72.0,15.5,0.6,22.5,22.0,15.24,0.0
2016,6,20,6,0,144.0,31.0,0.6,23.0,44.0,24.06,12.76
2016,6,20,6,15,239.0,45.5,0.75,23.5,84.0,34.5,23.42
2016,6,20,6,30,334.0,60.0,0.9,24.0,124.0,44.4,32.35
2016,6,20,6,45,406.5,70.0,1.05,25.0,172.5,50.26,37.53
2016,6,20,7,0,479.0,80.0,1.2,26.0,221.0,82.93,48.22
2016,6,20,7,15,527.0,87.5,1.2,26.5,272.0,120.11,70.16
2016,6,20,7,30,575.0,95.0,1.2,27.0,323.0,162.63,100.64
2016,6,20,7,45,615.5,99.5,1.3,27.5,376.0,206.22,134.92
2016,6,20,8,0,656.0,104.0,1.4,28.0,429.0,254.11,173.82
2016,6,20,8,15,380.0,180.5,1.4,28.0,374.0,270.78,196.44
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,270.19,201.6
2016,6,20,8,45,201.0,274.0,1.4,28.5,405.5,328.28,243.64
2016,6,20,9,0,298.0,291.0,1.4,29.0,492.0,395.97,292.43
2016,6,20,9,15,540.5,208.0,1.35,29.5,604.0,461.08,340.33
2016,6,20,9,30,783.0,125.0,1.3,30.0,716.0,551.36,406.15
2016,6,20,9,45,796.0,127.0,1.3,30.5,756.0,598.15,438.67
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,644.74,470.4
2016,6,20,10,15,566.5,267.0,1.25,31.0,744.0,636.29,459.6
2016,6,20,10,30,324.0,405.0,1.2,31.0,692.0,612.19,437.4
2016,6,20,10,45,583.5,269.5,1.2,31.5,805.0,700.4,501.87
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,807.61,572.46
2016,6,20,11,15,848.0,135.0,1.2,32.0,938.0,841.04,591.91
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,872.48,610.75
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,899.49,626.2
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,924.18,640.2
2016,6,20,12,15,583.5,307.5,1.35,33.0,884.5,852.92,593.87
2016,6,20,12,30,306.0,480.0,1.4,33.0,785.0,768.07,532.37
2016,6,20,12,45,586.0,306.5,1.5,33.0,886.5,880.86,614.92
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,987.59,683.09
2016,6,20,13,15,863.5,132.5,1.65,33.0,977.0,992.92,686.05
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,995.25,688.43
2016,6,20,13,45,858.5,130.0,1.8,33.5,948.0,993.06,687.42
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,987.84,684.66
2016,6,20,14,15,850.0,126.5,1.95,33.5,904.0,976.68,680.54
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,962.64,674.74
2016,6,20,14,45,816.5,135.5,2.1,33.0,841.0,937.58,661.22
2016,6,20,15,0,789.0,146.0,2.2,33.0,804.0,916.83,650.39
2016,6,20,15,15,777.0,143.0,2.25,33.0,765.5,888.6,634.2
2016,6,20,15,30,765.0,140.0,2.3,33.0,727.0,858.29,616.61
2016,6,20,15,45,545.5,216.0,2.35,33.0,622.0,727.66,530.48
2016,6,20,16,0,326.0,292.0,2.4,33.0,517.0,599.52,439.44
2016,6,20,16,15,507.5,210.0,2.35,32.5,530.5,659.98,488.72
2016,6,20,16,30,689.0,128.0,2.3,32.0,544.0,701.07,521.92
2016,6,20,16,45,660.0,124.0,2.3,32.0,493.5,650.45,488.17
2016,6,20,17,0,631.0,120.0,2.3,32.0,443.0,600.29,453.62
2016,6,20,17,15,596.5,113.5,2.15,31.5,391.0,544.39,414.43
2016,6,20,17,30,562.0,107.0,2.0,31.0,339.0,490.0,375.3
2016,6,20,17,45,514.0,98.5,1.95,30.5,287.5,427.32,329.11
2016,6,20,18,0,466.0,90.0,1.9,30.0,236.0,365.29,281.96
2016,6,20,18,15,400.5,79.5,1.7,29.0,187.5,299.76,230.76
2016,6,20,18,30,335.0,69.0,1.5,28.0,139.0,240.26,182.73
2016,6,20,18,45,244.5,54.0,1.35,27.5,97.0,171.94,126.93
2016,6,20,19,0,154.0,39.0,1.2,27.0,55.0,106.83,72.92
2016,6,20,19,15,77.0,19.5,1.2,26.5,27.5,49.1,4.74
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,15.73,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,26.51,14.42
2016,6,21,6,15,215.5,47.5,2.3,24.5,82.5,36.16,24.63
2016,6,21,6,30,309.0,63.0,2.3,25.0,122.0,46.81,34.22
2016,6,21,6,45,382.5,74.0,2.3,25.5,170.5,53.36,40.07
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,86.01,51.54
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,122.37,73.0
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,164.34,103.06
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,207.46,136.73
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,254.81,174.77
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,302.31,213.67
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,352.35,253.86
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,401.15,292.29
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,451.51,330.66
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,502.65,368.95
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,551.39,404.4
2016,6,21,9,45,773.5,141.5,1.3,31.5,752.0,597.16,435.77
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,642.57,465.72
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,685.82,495.03
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,728.21,522.74
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,766.63,545.43
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,803.65,566.93
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,837.06,587.06
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,866.98,604.92
2016,6,21,11,45,840.5,148.0,1.3,33.5,967.5,895.95,622.21
2016,6,21,12,0,854.0,141.0,1.4,34.0,983.0,923.04,638.29
2016,6,21,12,15,855.0,141.0,1.45,34.0,987.5,942.91,650.61
2016,6,21,12,30,856.0,141.0,1.5,34.0,992.0,960.28,661.55
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.5,973.19,669.89
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,983.4,676.74
2016,6,21,13,15,852.5,139.5,1.6,34.0,974.0,988.77,680.12
