Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,30,850.0,139.0,1.6,34.0,963.0,991.17,681.87
2016,6,21,13,45,846.5,137.5,1.65,34.0,944.5,988.6,681.42
2016,6,21,14,0,843.0,136.0,1.7,34.0,926.0,983.04,679.31
2016,6,21,14,15,837.0,134.5,1.7,34.0,900.0,972.08,673.39
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,958.29,665.88
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,941.42,656.57
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,921.69,645.56
2016,6,21,15,15,817.5,118.5,1.7,34.0,774.5,894.52,629.95
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,870.56,616.4
2016,6,21,15,45,793.5,113.0,1.75,34.0,693.0,835.89,596.41
2016,6,21,16,0,780.0,110.0,1.8,34.0,650.0,799.5,575.15
2016,6,21,16,15,762.5,107.0,1.8,33.5,602.0,758.31,551.15
2016,6,21,16,30,745.0,104.0,1.8,33.0,554.0,716.1,526.06
2016,6,21,16,45,722.0,99.5,1.8,33.0,504.0,667.29,494.92
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,620.64,464.73
2016,6,21,17,15,668.0,90.0,1.75,32.5,401.5,566.07,427.64
2016,6,21,17,30,637.0,85.0,1.7,32.0,349.0,512.66,390.07
2016,6,21,17,45,596.0,78.5,1.65,31.5,297.5,453.11,346.68
2016,6,21,18,0,555.0,72.0,1.6,31.0,246.0,396.26,303.73
2016,6,21,18,15,493.0,64.0,1.5,30.0,196.0,330.34,252.75
2016,6,21,18,30,431.0,56.0,1.4,29.0,146.0,269.77,204.07
2016,6,21,18,45,339.5,45.0,1.3,28.5,103.0,199.98,146.95
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,138.35,94.66
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,63.67,9.01
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,15.24,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,24.11,12.5
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,34.15,22.95
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,43.67,31.56
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,48.43,35.87
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,80.25,45.93
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,117.84,67.92
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,160.75,98.81
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.0,205.11,134.06
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,253.48,173.83
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,301.4,213.85
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,351.66,255.17
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,404.2,297.36
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,455.12,337.28
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,503.76,374.45
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,552.85,410.81
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,599.41,444.35
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,647.9,478.2
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,690.82,508.62
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,732.67,536.65
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,771.6,560.94
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,809.01,583.96
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,842.22,605.24
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,873.39,625.15
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,901.78,642.23
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,928.02,657.89
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,948.25,670.74
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,965.89,682.06
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,979.48,691.24
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,990.29,698.8
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,995.71,702.39
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,998.1,704.23
2016,6,22,13,45,564.5,292.5,3.55,34.5,835.5,873.99,621.71
2016,6,22,14,0,259.0,459.0,3.6,35.0,702.0,735.23,520.42
2016,6,22,14,15,555.5,289.5,3.6,34.5,791.0,861.8,616.76
2016,6,22,14,30,852.0,120.0,3.6,34.0,880.0,965.47,687.78
2016,6,22,14,45,830.0,126.5,3.6,34.0,844.5,941.51,672.55
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,921.28,660.72
2016,6,22,15,15,797.0,130.5,3.6,34.0,770.5,894.15,644.37
2016,6,22,15,30,786.0,128.0,3.6,34.0,732.0,864.84,626.6
2016,6,22,15,45,769.0,126.5,3.65,34.0,688.0,829.33,604.87
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,792.35,581.97
2016,6,22,16,15,568.0,178.5,3.6,33.5,554.5,679.64,505.78
2016,6,22,16,30,384.0,232.0,3.5,33.0,465.0,561.88,420.92
2016,6,22,16,45,520.5,171.0,3.45,32.5,456.0,593.81,449.26
2016,6,22,17,0,657.0,110.0,3.4,32.0,447.0,608.24,464.01
2016,6,22,17,15,624.0,104.0,3.25,31.5,395.5,552.89,424.46
2016,6,22,17,30,591.0,98.0,3.1,31.0,344.0,498.9,385.23
2016,6,22,17,45,543.0,91.0,3.0,31.0,292.0,436.65,337.98
2016,6,22,18,0,495.0,84.0,2.9,31.0,240.0,377.72,292.0
2016,6,22,18,15,431.5,74.5,2.85,30.5,191.0,309.46,238.22
2016,6,22,18,30,368.0,65.0,2.8,30.0,142.0,250.38,190.03
2016,6,22,18,45,276.5,51.0,2.8,29.5,99.5,180.98,133.23
2016,6,22,19,0,185.0,37.0,2.8,29.0,57.0,121.01,82.83
2016,6,22,19,15,92.5,18.5,2.9,28.5,28.5,56.79,8.63
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,15.24,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,24.13,12.41
2016,6,23,6,15,254.5,45.0,2.3,24.5,84.5,34.19,22.96
2016,6,23,6,30,354.0,59.0,2.4,25.0,125.0,43.71,31.58
2016,6,23,6,45,434.5,66.5,2.55,25.5,175.0,47.16,34.78
2016,6,23,7,0,515.0,74.0,2.7,26.0,225.0,78.03,43.79
2016,6,23,7,15,562.5,81.0,2.7,26.5,277.0,116.55,66.21
2016,6,23,7,30,610.0,88.0,2.7,27.0,329.0,160.34,97.7
2016,6,23,7,45,651.0,91.5,2.7,27.5,382.5,204.95,133.08
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,253.88,173.31
2016,6,23,8,15,716.5,99.0,2.65,28.5,487.5,305.35,216.18
2016,6,23,8,30,741.0,103.0,2.6,29.0,539.0,355.77,257.71
2016,6,23,8,45,765.0,104.5,2.6,29.5,588.5,405.76,298.14
2016,6,23,9,0,789.0,106.0,2.6,30.0,638.0,457.51,338.79
2016,6,23,9,15,803.0,108.5,2.55,30.0,682.5,506.54,376.95
2016,6,23,9,30,817.0,111.0,2.5,30.0,727.0,558.99,416.39
2016,6,23,9,45,480.0,254.5,2.5,30.5,621.5,519.01,384.26
2016,6,23,10,0,143.0,398.0,2.5,31.0,516.0,458.43,334.98
2016,6,23,10,15,143.0,416.0,2.55,31.5,538.0,483.4,351.91
2016,6,23,10,30,143.0,434.0,2.6,32.0,560.0,508.27,368.14
2016,6,23,10,45,509.5,275.5,2.65,32.5,745.0,649.26,473.98
2016,6,23,11,0,876.0,117.0,2.7,33.0,930.0,817.17,589.12
2016,6,23,11,15,880.0,118.0,2.8,33.0,950.5,850.87,609.92
2016,6,23,11,30,884.0,119.0,2.9,33.0,971.0,882.42,630.3
2016,6,23,11,45,876.5,126.5,3.0,33.5,981.0,907.48,645.18
2016,6,23,12,0,869.0,134.0,3.1,34.0,991.0,929.64,658.22
2016,6,23,12,15,870.5,134.5,3.15,34.0,996.0,950.8,671.68
2016,6,23,12,30,872.0,135.0,3.2,34.0,1001.0,969.43,683.59
2016,6,23,12,45,871.0,135.0,3.3,34.0,997.5,982.59,692.49
2016,6,23,13,0,870.0,135.0,3.4,34.0,994.0,992.99,699.79
2016,6,23,13,15,867.5,134.0,3.45,34.0,983.5,998.01,703.48
2016,6,23,13,30,865.0,133.0,3.5,34.0,973.0,1000.0,705.41
2016,6,23,13,45,861.0,132.5,3.55,34.5,954.0,997.97,703.48
2016,6,23,14,0,857.0,132.0,3.6,35.0,935.0,992.93,699.8
2016,6,23,14,15,851.0,130.5,3.65,35.0,909.0,981.93,693.91
2016,6,23,14,30,845.0,129.0,3.7,35.0,883.0,968.04,686.3
2016,6,23,14,45,840.5,125.0,3.75,35.0,851.5,950.22,676.24
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,929.62,664.46
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,901.9,649.12
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,871.97,632.25
2016,6,23,15,45,796.5,115.0,3.85,34.0,697.5,841.26,613.71
2016,6,23,16,0,779.0,114.0,3.9,34.0,653.0,803.63,590.36
2016,6,23,16,15,563.0,177.5,3.85,33.5,552.5,674.66,503.02
2016,6,23,16,30,347.0,241.0,3.8,33.0,452.0,542.77,407.08
2016,6,23,16,45,516.0,171.5,3.8,33.0,453.0,591.19,447.36
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,619.42,471.75
2016,6,23,17,15,543.5,119.0,3.65,32.5,379.0,515.61,395.29
2016,6,23,17,30,402.0,136.0,3.5,32.0,304.0,419.01,322.81
2016,6,23,17,45,370.5,120.5,3.4,31.5,258.0,365.89,283.18
2016,6,23,18,0,339.0,105.0,3.3,31.0,212.0,314.95,243.89
2016,6,23,18,15,298.0,88.5,3.2,30.0,169.0,260.61,201.17
2016,6,23,18,30,257.0,72.0,3.1,29.0,126.0,209.85,159.97
2016,6,23,18,45,192.5,54.5,3.05,28.5,88.5,145.82,107.49
2016,6,23,19,0,128.0,37.0,3.0,28.0,51.0,95.04,64.68
2016,6,23,19,15,64.0,18.5,3.05,27.5,25.5,44.05,6.3
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,89.0,15.0,1.35,23.5,22.5,14.74,0.0
2016,6,24,6,0,178.0,30.0,1.5,24.0,45.0,23.33,11.7
2016,6,24,6,15,282.0,42.5,1.55,24.5,86.0,32.19,21.29
2016,6,24,6,30,386.0,55.0,1.6,25.0,127.0,40.72,29.05
2016,6,24,6,45,471.5,61.0,1.7,25.5,178.0,42.38,30.7
2016,6,24,7,0,557.0,67.0,1.8,26.0,229.0,73.43,39.1
2016,6,24,7,15,494.0,94.0,1.9,26.5,260.0,120.7,72.27
2016,6,24,7,30,431.0,121.0,2.0,27.0,291.0,161.61,105.94
2016,6,24,7,45,280.0,164.5,2.1,27.5,281.5,196.15,139.58
2016,6,24,8,0,129.0,208.0,2.2,28.0,272.0,214.73,159.46
2016,6,24,8,15,220.0,223.0,2.25,28.5,346.5,264.7,195.57
2016,6,24,8,30,311.0,238.0,2.3,29.0,421.0,319.32,235.71
2016,6,24,8,45,200.0,269.0,2.4,29.5,391.0,322.83,239.86
2016,6,24,9,0,89.0,300.0,2.5,30.0,361.0,314.9,234.05
2016,6,24,9,15,180.0,320.5,2.55,30.0,453.0,381.59,283.22
2016,6,24,9,30,271.0,341.0,2.6,30.0,545.0,457.11,338.31
2016,6,24,9,45,568.5,219.5,2.7,30.5,677.5,539.69,401.31
2016,6,24,10,0,866.0,98.0,2.8,31.0,810.0,653.55,485.8
2016,6,24,10,15,668.5,222.0,2.9,31.0,785.5,664.12,489.34
2016,6,24,10,30,471.0,346.0,3.0,31.0,761.0,662.81,484.09
2016,6,24,10,45,370.5,398.0,3.1,31.5,731.0,656.03,476.31
2016,6,24,11,0,270.0,450.0,3.2,32.0,701.0,639.1,461.28
2016,6,24,11,15,339.0,432.0,3.3,32.0,754.0,692.75,499.83
2016,6,24,11,30,408.0,414.0,3.4,32.0,807.0,748.36,539.03
2016,6,24,11,45,429.0,422.5,3.5,32.0,840.5,790.24,567.19
2016,6,24,12,0,450.0,431.0,3.6,32.0,874.0,832.22,595.3
2016,6,24,12,15,444.0,434.5,3.65,32.0,873.5,843.94,602.77
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,854.24,609.52
2016,6,24,12,45,432.5,434.5,3.75,32.0,863.0,856.76,611.4
2016,6,24,13,0,427.0,431.0,3.8,32.0,853.0,857.52,612.23
2016,6,24,13,15,352.5,452.5,3.8,32.0,798.5,809.55,578.72
2016,6,24,13,30,278.0,474.0,3.8,32.0,744.0,762.4,545.61
2016,6,24,13,45,547.5,313.0,3.85,32.0,831.0,877.09,632.36
2016,6,24,14,0,817.0,152.0,3.9,32.0,918.0,979.26,702.43
2016,6,24,14,15,612.0,262.5,3.9,31.5,827.5,891.71,645.63
2016,6,24,14,30,407.0,373.0,3.9,31.0,737.0,799.89,579.96
2016,6,24,14,45,319.0,387.0,3.9,31.0,665.5,720.07,524.9
2016,6,24,15,0,231.0,401.0,3.9,31.0,594.0,640.15,468.59
2016,6,24,15,15,253.5,376.0,3.8,31.0,578.5,641.28,471.15
2016,6,24,15,30,276.0,351.0,3.7,31.0,563.0,631.68,466.06
2016,6,24,15,45,154.0,310.5,3.65,31.0,428.0,465.81,346.87
2016,6,24,16,0,32.0,270.0,3.6,31.0,293.0,305.87,227.79
2016,6,24,16,15,319.0,214.0,3.45,30.5,409.5,499.73,380.51
2016,6,24,16,30,606.0,158.0,3.3,30.0,526.0,669.63,508.58
2016,6,24,16,45,451.5,180.5,3.2,30.0,441.0,552.66,421.63
2016,6,24,17,0,297.0,203.0,3.1,30.0,356.0,442.11,338.78
2016,6,24,17,15,250.0,184.5,2.9,29.5,303.5,379.12,292.57
2016,6,24,17,30,203.0,166.0,2.7,29.0,251.0,311.76,241.9
2016,6,24,17,45,186.5,144.0,2.5,29.0,213.0,270.01,209.83
2016,6,24,18,0,170.0,122.0,2.3,29.0,175.0,229.32,177.83
2016,6,24,18,15,145.0,100.0,2.2,28.5,139.5,185.56,143.01
2016,6,24,18,30,120.0,78.0,2.1,28.0,104.0,143.77,108.97
2016,6,24,18,45,83.5,57.5,2.05,27.5,73.0,101.39,74.04
2016,6,24,19,0,47.0,37.0,2.0,27.0,42.0,61.94,41.1
2016,6,24,19,15,23.5,18.5,2.1,26.5,21.0,28.92,2.82
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,1.8,24.5,14.5,13.76,0.0
2016,6,25,6,0,13.0,28.0,2.0,25.0,29.0,25.83,13.31
2016,6,25,6,15,51.5,49.0,2.0,25.0,58.0,41.88,29.26
2016,6,25,6,30,90.0,70.0,2.0,25.0,87.0,58.57,44.12
2016,6,25,6,45,131.5,89.0,2.05,25.0,122.5,73.43,57.19
2016,6,25,7,0,173.0,108.0,2.1,25.0,158.0,94.04,66.52
2016,6,25,7,15,91.5,121.0,2.15,25.0,148.0,112.79,82.53
2016,6,25,7,30,10.0,134.0,2.2,25.0,138.0,126.04,96.15
2016,6,25,7,45,6.5,143.5,2.3,25.5,146.5,135.7,103.46
2016,6,25,8,0,3.0,153.0,2.4,26.0,155.0,144.79,110.19
2016,6,25,8,15,4.5,167.0,2.55,26.0,170.0,158.94,120.87
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,173.25,131.59
2016,6,25,8,45,72.0,244.5,2.85,26.5,293.0,253.62,192.17
2016,6,25,9,0,138.0,308.0,3.0,27.0,401.0,339.72,256.11
2016,6,25,9,15,94.0,314.0,3.1,27.0,379.5,336.21,253.11
2016,6,25,9,30,50.0,320.0,3.2,27.0,358.0,323.66,243.19
2016,6,25,9,45,91.5,358.0,3.3,27.5,432.0,386.67,289.43
2016,6,25,10,0,133.0,396.0,3.4,28.0,506.0,449.88,334.94
2016,6,25,10,15,76.5,354.5,3.45,28.0,418.5,385.28,286.84
2016,6,25,10,30,20.0,313.0,3.5,28.0,331.0,313.6,233.01
2016,6,25,10,45,10.0,199.5,3.55,28.5,208.5,199.88,147.97
2016,6,25,11,0,0.0,86.0,3.6,29.0,86.0,83.34,58.96
2016,6,25,11,15,12.0,222.5,3.55,29.0,234.0,224.74,166.48
2016,6,25,11,30,24.0,359.0,3.5,29.0,382.0,365.74,269.64
2016,6,25,11,45,31.5,390.0,3.5,29.0,420.5,404.35,297.0
2016,6,25,12,0,39.0,421.0,3.5,29.0,459.0,443.74,324.99
2016,6,25,12,15,50.5,442.5,3.45,29.0,492.5,478.41,349.57
2016,6,25,12,30,62.0,464.0,3.4,29.0,526.0,513.75,374.45
2016,6,25,12,45,32.0,303.5,3.4,29.0,336.0,329.46,242.73
2016,6,25,13,0,2.0,143.0,3.4,29.0,146.0,141.03,102.6
2016,6,25,13,15,69.0,316.0,3.35,29.0,383.5,381.6,283.4
2016,6,25,13,30,136.0,489.0,3.3,29.0,621.0,630.59,458.71
2016,6,25,13,45,75.0,379.0,3.3,29.0,451.5,454.19,333.59
2016,6,25,14,0,14.0,269.0,3.3,29.0,282.0,277.54,204.81
2016,6,25,14,15,12.0,245.5,3.3,29.0,257.0,252.44,186.89
2016,6,25,14,30,10.0,222.0,3.3,29.0,232.0,227.25,168.39
2016,6,25,14,45,7.5,198.5,3.3,29.0,206.0,201.53,149.33
2016,6,25,15,0,5.0,175.0,3.3,29.0,180.0,175.81,130.12
2016,6,25,15,15,2.5,154.5,3.25,29.0,157.0,153.12,113.06
2016,6,25,15,30,0.0,134.0,3.2,29.0,134.0,130.52,95.92
2016,6,25,15,45,0.0,136.0,3.2,29.0,136.0,132.57,97.76
2016,6,25,16,0,0.0,138.0,3.2,29.0,138.0,134.68,99.65
2016,6,25,16,15,0.0,91.0,3.05,28.5,91.0,88.08,63.9
2016,6,25,16,30,0.0,44.0,2.9,28.0,44.0,42.53,28.29
2016,6,25,16,45,0.0,26.5,2.75,28.0,26.5,25.6,14.89
2016,6,25,17,0,0.0,9.0,2.6,28.0,9.0,8.69,1.35
2016,6,25,17,15,0.0,47.5,2.35,27.5,47.5,45.89,31.46
2016,6,25,17,30,0.0,86.0,2.1,27.0,86.0,83.59,61.95
2016,6,25,17,45,0.0,73.0,1.9,27.0,73.0,70.69,51.72
2016,6,25,18,0,0.0,60.0,1.7,27.0,60.0,57.98,41.57
2016,6,25,18,15,0.0,47.5,1.6,26.5,47.5,45.88,31.81
2016,6,25,18,30,0.0,35.0,1.5,26.0,35.0,33.79,21.89
2016,6,25,18,45,0.0,24.5,1.45,26.0,24.5,23.64,13.38
2016,6,25,19,0,0.0,14.0,1.4,26.0,14.0,13.5,4.8
2016,6,25,19,15,0.0,7.0,1.45,25.5,7.0,6.75,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,0.75,23.5,12.5,12.29,0.0
2016,6,26,6,0,0.0,25.0,0.8,24.0,25.0,23.81,11.77
2016,6,26,6,15,24.0,46.0,0.9,24.0,50.5,41.46,29.04
2016,6,26,6,30,48.0,67.0,1.0,24.0,76.0,59.1,44.75
2016,6,26,6,45,73.5,88.5,1.15,24.5,107.5,73.01,56.92
2016,6,26,7,0,99.0,110.0,1.3,25.0,139.0,96.38,70.38
2016,6,26,7,15,50.0,118.0,1.35,25.0,133.0,110.37,82.17
2016,6,26,7,30,1.0,126.0,1.4,25.0,127.0,117.86,89.88
2016,6,26,7,45,30.0,161.5,1.45,25.5,176.5,151.66,115.01
2016,6,26,8,0,59.0,197.0,1.5,26.0,226.0,192.09,145.08
2016,6,26,8,15,76.0,225.0,1.6,26.5,267.0,226.09,170.36
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,262.08,196.98
2016,6,26,8,45,218.0,265.0,1.8,27.5,408.0,326.36,243.75
2016,6,26,9,0,343.0,277.0,1.9,28.0,508.0,402.89,299.78
2016,6,26,9,15,560.0,202.0,1.95,28.5,609.5,461.94,344.16
2016,6,26,9,30,777.0,127.0,2.0,29.0,711.0,546.02,406.95
2016,6,26,9,45,795.5,125.5,2.15,29.5,752.0,592.76,441.07
2016,6,26,10,0,814.0,124.0,2.3,30.0,793.0,642.08,476.35
2016,6,26,10,15,823.0,126.0,2.35,30.0,826.5,685.38,507.16
2016,6,26,10,30,832.0,128.0,2.4,30.0,860.0,727.68,535.6
2016,6,26,10,45,838.0,129.5,2.5,30.5,887.5,766.02,559.88
2016,6,26,11,0,844.0,131.0,2.6,31.0,915.0,802.75,582.88
2016,6,26,11,15,848.5,132.0,2.65,31.0,935.0,836.0,604.29
2016,6,26,11,30,853.0,133.0,2.7,31.0,955.0,867.22,624.32
2016,6,26,11,45,842.5,143.5,2.75,31.5,964.0,891.69,638.65
2016,6,26,12,0,832.0,154.0,2.8,32.0,973.0,913.22,651.1
2016,6,26,12,15,617.5,294.0,2.8,32.0,903.5,870.62,621.57
2016,6,26,12,30,403.0,434.0,2.8,32.0,834.0,815.33,578.55
2016,6,26,12,45,401.0,433.0,2.8,32.0,830.5,822.38,583.62
2016,6,26,13,0,399.0,432.0,2.8,32.0,827.0,827.92,587.3
2016,6,26,13,15,612.0,293.5,2.8,32.0,890.5,911.85,649.32
2016,6,26,13,30,825.0,155.0,2.8,32.0,954.0,981.55,694.92
2016,6,26,13,45,819.5,154.0,2.8,32.5,935.5,983.69,694.72
2016,6,26,14,0,814.0,153.0,2.8,33.0,917.0,977.24,689.81
2016,6,26,14,15,807.5,151.5,2.8,33.0,891.5,966.42,683.74
2016,6,26,14,30,801.0,150.0,2.8,33.0,866.0,952.83,676.05
2016,6,26,14,45,793.5,147.0,2.8,33.0,834.0,934.01,665.11
2016,6,26,15,0,786.0,144.0,2.8,33.0,802.0,912.64,652.61
2016,6,26,15,15,774.5,141.5,2.75,32.5,764.0,885.64,637.45
2016,6,26,15,30,763.0,139.0,2.7,32.0,726.0,856.55,620.87
2016,6,26,15,45,749.5,135.0,2.7,32.0,683.5,822.13,599.76
2016,6,26,16,0,736.0,131.0,2.7,32.0,641.0,786.08,577.43
2016,6,26,16,15,716.5,126.5,2.65,31.5,593.5,745.96,552.96
2016,6,26,16,30,697.0,122.0,2.6,31.0,546.0,702.24,525.67
2016,6,26,16,45,673.0,117.0,2.55,31.0,496.0,654.02,493.75
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,605.88,460.65
2016,6,26,17,15,579.5,113.5,2.3,30.5,387.0,534.58,409.39
2016,6,26,17,30,510.0,115.0,2.1,30.0,328.0,463.9,357.54
2016,6,26,17,45,472.5,104.0,1.9,30.0,279.0,407.35,314.7
2016,6,26,18,0,435.0,93.0,1.7,30.0,230.0,353.43,272.68
2016,6,26,18,15,380.0,80.5,1.6,29.0,183.5,292.03,224.92
2016,6,26,18,30,325.0,68.0,1.5,28.0,137.0,235.59,179.47
2016,6,26,18,45,248.0,53.0,1.4,27.5,96.5,172.73,127.84
2016,6,26,19,0,171.0,38.0,1.3,27.0,56.0,117.78,81.38
2016,6,26,19,15,85.5,19.0,1.35,27.0,28.0,55.82,11.4
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,78.5,14.0,0.75,23.5,20.5,13.76,0.0
2016,6,27,6,0,157.0,28.0,0.8,24.0,41.0,21.74,10.09
2016,6,27,6,15,248.0,42.0,0.85,24.5,80.0,31.87,20.98
2016,6,27,6,30,339.0,56.0,0.9,25.0,119.0,41.47,29.67
2016,6,27,6,45,415.0,64.0,0.95,25.5,166.5,45.21,33.12
2016,6,27,7,0,491.0,72.0,1.0,26.0,214.0,72.99,41.19
2016,6,27,7,15,517.5,85.0,1.0,26.5,262.5,113.29,65.53
2016,6,27,7,30,544.0,98.0,1.0,27.0,311.0,156.65,97.07
2016,6,27,7,45,627.5,92.5,1.05,27.5,373.0,198.32,127.81
2016,6,27,8,0,711.0,87.0,1.1,28.0,435.0,251.96,169.71
2016,6,27,8,15,545.0,154.0,1.15,28.5,439.0,295.81,210.51
2016,6,27,8,30,379.0,221.0,1.2,29.0,443.0,328.24,239.49
2016,6,27,8,45,398.0,238.5,1.25,29.5,489.5,368.42,269.96
2016,6,27,9,0,417.0,256.0,1.3,30.0,536.0,414.47,303.95
2016,6,27,9,15,621.0,180.5,1.3,30.5,630.0,473.02,347.31
2016,6,27,9,30,825.0,105.0,1.3,31.0,724.0,555.25,407.26
2016,6,27,9,45,648.5,206.0,1.35,31.5,709.5,574.11,418.2
2016,6,27,10,0,472.0,307.0,1.4,32.0,695.0,582.67,420.88
2016,6,27,10,15,666.5,210.0,1.4,32.0,783.0,650.22,470.91
2016,6,27,10,30,861.0,113.0,1.4,32.0,871.0,734.55,529.19
2016,6,27,10,45,647.5,248.0,1.45,32.5,828.5,726.99,519.47
2016,6,27,11,0,434.0,383.0,1.5,33.0,786.0,706.72,499.73
2016,6,27,11,15,427.0,396.5,1.5,33.0,800.0,731.14,515.34
2016,6,27,11,30,420.0,410.0,1.5,33.0,814.0,754.25,529.56
2016,6,27,11,45,645.5,269.5,1.5,33.5,900.0,837.52,588.3
2016,6,27,12,0,871.0,129.0,1.5,34.0,986.0,925.33,641.65
2016,6,27,12,15,871.5,129.5,1.55,34.0,991.0,945.74,653.64
2016,6,27,12,30,872.0,130.0,1.6,34.0,996.0,963.55,664.84
2016,6,27,12,45,870.5,130.0,1.65,34.5,992.5,976.34,671.71
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,986.35,677.01
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,991.96,681.16
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,994.57,683.65
2016,6,27,13,45,859.0,129.0,1.9,35.0,948.5,992.17,683.84
2016,6,27,14,0,854.0,129.0,2.0,35.0,930.0,986.77,682.31
2016,6,27,14,15,848.0,127.5,2.05,35.0,904.0,975.91,676.96
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,962.18,669.95
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,938.09,656.56
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,917.97,645.71
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,891.26,630.18
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,862.4,613.28
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,826.68,592.27
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,789.47,570.07
2016,6,27,16,15,722.0,126.0,2.3,34.5,596.5,750.13,546.99
2016,6,27,16,30,703.0,122.0,2.3,34.0,549.0,707.21,521.07
2016,6,27,16,45,677.0,117.5,2.3,34.0,498.5,657.84,489.2
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,608.67,456.17
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,553.32,417.8
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,499.29,379.35
2016,6,27,17,45,540.0,92.5,1.95,32.5,293.5,437.8,334.51
2016,6,27,18,0,494.0,85.0,1.9,32.0,242.0,379.44,290.49
2016,6,27,18,15,433.0,75.0,1.75,31.0,193.0,311.76,238.31
2016,6,27,18,30,372.0,65.0,1.6,30.0,144.0,252.96,191.2
2016,6,27,18,45,285.5,51.0,1.45,29.5,101.5,185.09,135.93
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,126.11,86.51
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,59.26,12.61
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,37.0,14.0,2.3,24.5,17.0,13.76,0.0
2016,6,28,6,0,74.0,28.0,2.6,25.0,34.0,23.34,10.95
2016,6,28,6,15,143.0,49.5,2.6,25.5,72.0,40.15,27.68
2016,6,28,6,30,212.0,71.0,2.6,26.0,110.0,56.34,42.01
2016,6,28,6,45,275.5,88.0,2.65,27.0,156.0,68.67,52.69
2016,6,28,7,0,339.0,105.0,2.7,28.0,202.0,93.52,61.38
2016,6,28,7,15,387.0,118.5,2.55,28.5,251.5,128.8,82.58
2016,6,28,7,30,435.0,132.0,2.4,29.0,301.0,169.24,110.91
2016,6,28,7,45,475.5,141.5,2.3,30.0,352.5,210.01,141.57
2016,6,28,8,0,516.0,151.0,2.2,31.0,404.0,255.03,176.46
2016,6,28,8,15,545.5,159.5,1.95,31.5,453.5,300.01,212.02
2016,6,28,8,30,575.0,168.0,1.7,32.0,503.0,347.35,248.82
2016,6,28,8,45,598.5,174.5,1.5,32.5,551.0,393.36,283.9
2016,6,28,9,0,622.0,181.0,1.3,33.0,599.0,441.34,319.21
2016,6,28,9,15,640.0,186.5,1.2,33.0,642.5,487.41,353.02
2016,6,28,9,30,658.0,192.0,1.1,33.0,686.0,534.48,386.48
2016,6,28,9,45,671.0,197.5,1.0,33.5,725.0,579.35,416.49
2016,6,28,10,0,684.0,203.0,0.9,34.0,764.0,624.35,445.46
2016,6,28,10,15,464.5,313.5,0.9,34.0,702.0,605.63,429.02
2016,6,28,10,30,245.0,424.0,0.9,34.0,640.0,569.59,400.42
2016,6,28,10,45,206.5,444.0,0.95,34.5,630.0,573.76,401.86
2016,6,28,11,0,168.0,464.0,1.0,35.0,620.0,571.62,398.68
2016,6,28,11,15,446.0,345.0,1.1,35.0,771.0,699.21,489.95
2016,6,28,11,30,724.0,226.0,1.2,35.0,922.0,843.75,587.19
2016,6,28,11,45,758.5,203.5,1.3,35.0,942.0,874.47,605.5
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,905.31,625.11
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,925.62,638.29
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,943.62,650.22
2016,6,28,12,45,789.5,185.5,1.75,35.0,968.0,955.85,659.32
2016,6,28,13,0,784.0,189.0,1.9,35.0,964.0,965.46,666.91
2016,6,28,13,15,781.5,188.0,1.95,35.0,953.0,970.86,670.91
2016,6,28,13,30,779.0,187.0,2.0,35.0,942.0,973.45,673.34
2016,6,28,13,45,774.0,185.5,2.15,35.0,923.5,970.23,673.38
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,964.21,671.75
2016,6,28,14,15,761.5,182.0,2.4,34.5,879.5,952.45,667.48
2016,6,28,14,30,754.0,180.0,2.5,34.0,854.0,938.05,661.59
2016,6,28,14,45,488.5,291.5,2.7,34.0,722.0,791.76,565.82
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,634.69,455.45
2016,6,28,15,15,111.5,218.5,2.95,33.5,312.0,331.99,245.37
2016,6,28,15,30,0.0,34.0,3.0,33.0,34.0,32.9,19.76
2016,6,28,15,45,21.5,159.0,3.15,32.5,174.0,179.08,132.54
2016,6,28,16,0,43.0,284.0,3.3,32.0,314.0,330.52,245.88
2016,6,28,16,15,21.5,160.5,3.3,31.5,175.5,180.32,134.2
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,35.76,22.54
2016,6,28,16,45,0.0,60.0,3.3,31.0,60.0,58.01,40.21
2016,6,28,17,0,0.0,83.0,3.3,31.0,83.0,80.28,57.87
2016,6,28,17,15,0.0,93.0,3.15,30.5,93.0,90.38,66.14
2016,6,28,17,30,0.0,103.0,3.0,30.0,103.0,101.11,74.98
2016,6,28,17,45,0.0,87.5,2.9,29.5,87.5,85.67,63.1
2016,6,28,18,0,0.0,72.0,2.8,29.0,72.0,70.18,50.98
2016,6,28,18,15,0.0,57.5,2.65,28.5,57.5,55.7,39.42
2016,6,28,18,30,0.0,43.0,2.5,28.0,43.0,41.53,27.9
2016,6,28,18,45,0.0,30.0,2.35,27.5,30.0,28.96,17.5
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,16.4,6.99
2016,6,28,19,15,0.0,8.5,2.0,26.5,8.5,8.19,0.0
2016,6,28,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,13.27,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,20.96,9.13
2016,6,29,6,15,254.0,41.0,2.0,24.5,79.5,31.13,20.3
2016,6,29,6,30,350.0,55.0,2.0,25.0,119.0,40.76,29.02
2016,6,29,6,45,422.0,64.5,2.05,25.5,167.5,45.85,33.64
2016,6,29,7,0,494.0,74.0,2.1,26.0,216.0,73.61,42.16
2016,6,29,7,15,542.0,81.5,2.05,26.5,267.0,111.22,63.2
2016,6,29,7,30,590.0,89.0,2.0,27.0,318.0,154.15,93.45
2016,6,29,7,45,627.5,94.0,1.95,27.5,371.0,198.09,127.97
2016,6,29,8,0,665.0,99.0,1.9,28.0,424.0,246.01,167.08
2016,6,29,8,15,367.0,172.0,1.9,28.5,354.5,255.94,185.34
2016,6,29,8,30,69.0,245.0,1.9,29.0,285.0,246.44,184.1
2016,6,29,8,45,226.5,255.0,1.9,29.5,403.5,315.92,234.28
2016,6,29,9,0,384.0,265.0,1.9,30.0,522.0,410.15,302.61
2016,6,29,9,15,225.5,298.5,1.95,30.0,452.0,380.17,281.18
2016,6,29,9,30,67.0,332.0,2.0,30.0,382.0,343.23,253.22
2016,6,29,9,45,432.5,234.0,2.05,30.5,585.5,469.61,349.09
2016,6,29,10,0,798.0,136.0,2.1,31.0,789.0,638.37,471.43
2016,6,29,10,15,450.0,280.0,2.15,31.0,651.5,565.09,414.5
2016,6,29,10,30,102.0,424.0,2.2,31.0,514.0,471.65,341.78
2016,6,29,10,45,204.5,431.0,2.25,31.5,618.5,560.25,405.13
2016,6,29,11,0,307.0,438.0,2.3,32.0,723.0,656.66,471.3
2016,6,29,11,15,298.0,452.0,2.35,32.0,733.5,675.77,483.15
2016,6,29,11,30,289.0,466.0,2.4,32.0,744.0,693.8,494.74
2016,6,29,11,45,316.5,461.0,2.5,32.5,769.5,725.53,515.75
2016,6,29,12,0,344.0,456.0,2.6,33.0,795.0,757.77,536.83
2016,6,29,12,15,594.0,303.0,2.65,33.0,891.5,856.25,609.41
2016,6,29,12,30,844.0,150.0,2.7,33.0,988.0,955.11,674.37
2016,6,29,12,45,568.5,316.0,2.8,33.0,880.0,872.52,618.7
2016,6,29,13,0,293.0,482.0,2.9,33.0,772.0,772.9,545.74
2016,6,29,13,15,559.5,319.5,2.9,33.0,865.0,885.42,629.23
2016,6,29,13,30,826.0,157.0,2.9,33.0,958.0,989.83,698.35
2016,6,29,13,45,817.5,158.5,2.95,33.0,938.5,986.02,695.92
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,979.33,692.71
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,968.19,686.78
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,954.28,679.19
2016,6,29,14,45,767.0,166.0,3.15,33.0,831.5,928.5,664.05
2016,6,29,15,0,738.0,176.0,3.2,33.0,795.0,904.67,650.2
2016,6,29,15,15,725.5,172.5,3.2,33.0,757.0,876.89,633.42
2016,6,29,15,30,713.0,169.0,3.2,33.0,719.0,847.17,615.32
2016,6,29,15,45,699.5,163.5,3.25,33.0,676.5,812.61,594.17
2016,6,29,16,0,686.0,158.0,3.3,33.0,634.0,776.53,571.83
2016,6,29,16,15,539.5,194.5,3.25,32.5,552.0,670.86,499.73
2016,6,29,16,30,393.0,231.0,3.2,32.0,470.0,568.71,426.92
2016,6,29,16,45,499.5,180.5,3.2,32.0,456.5,589.74,445.94
2016,6,29,17,0,606.0,130.0,3.2,32.0,443.0,595.71,453.3
2016,6,29,17,15,572.5,122.5,3.0,31.5,391.5,540.34,413.74
2016,6,29,17,30,539.0,115.0,2.8,31.0,340.0,486.4,374.56
2016,6,29,17,45,505.5,103.0,2.65,30.5,290.0,426.1,329.81
2016,6,29,18,0,472.0,91.0,2.5,30.0,240.0,371.59,287.95
2016,6,29,18,15,411.0,79.5,2.2,29.5,191.5,306.55,236.37
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,247.04,187.83
2016,6,29,18,45,276.5,52.5,1.6,28.5,101.5,183.59,135.55
2016,6,29,19,0,203.0,37.0,1.3,28.0,60.0,127.6,87.98
2016,6,29,19,15,101.5,18.5,1.25,27.5,30.0,59.94,13.28
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,14.0,0.95,24.5,18.5,13.76,0.0
2016,6,30,6,0,126.0,28.0,1.1,25.0,37.0,21.82,9.46
2016,6,30,6,15,215.5,44.0,1.2,25.5,76.5,33.61,22.24
2016,6,30,6,30,305.0,60.0,1.3,26.0,116.0,44.78,32.27
2016,6,30,6,45,375.0,72.0,1.45,26.5,163.5,52.2,38.87
2016,6,30,7,0,445.0,84.0,1.6,27.0,211.0,79.91,48.5
2016,6,30,7,15,494.0,93.0,1.7,27.5,262.0,116.28,68.89
2016,6,30,7,30,543.0,102.0,1.8,28.0,313.0,158.0,97.98
2016,6,30,7,45,581.5,109.0,1.95,29.0,365.5,201.29,131.28
2016,6,30,8,0,620.0,116.0,2.1,30.0,418.0,248.72,169.13
2016,6,30,8,15,647.5,121.5,2.15,30.0,469.0,295.5,207.86
2016,6,30,8,30,675.0,127.0,2.2,30.0,520.0,344.93,248.42
2016,6,30,8,45,478.5,208.5,2.3,30.5,499.5,373.64,274.1
2016,6,30,9,0,282.0,290.0,2.4,31.0,479.0,384.62,283.6
2016,6,30,9,15,515.5,218.0,2.45,31.0,592.5,452.14,334.57
2016,6,30,9,30,749.0,146.0,2.5,31.0,706.0,544.87,403.97
2016,6,30,9,45,761.0,149.5,2.55,31.5,746.0,591.07,437.06
2016,6,30,10,0,773.0,153.0,2.6,32.0,786.0,637.11,469.39
2016,6,30,10,15,783.0,155.5,2.65,32.5,820.0,680.49,499.1
2016,6,30,10,30,793.0,158.0,2.7,33.0,854.0,723.1,527.61
2016,6,30,10,45,800.5,159.5,2.75,33.5,882.0,761.91,551.86
2016,6,30,11,0,808.0,161.0,2.8,34.0,910.0,799.38,574.85
2016,6,30,11,15,813.5,162.5,2.85,34.0,931.0,833.66,596.76
2016,6,30,11,30,819.0,164.0,2.9,34.0,952.0,866.14,617.42
2016,6,30,11,45,825.0,163.0,3.0,34.0,965.5,894.73,635.86
2016,6,30,12,0,831.0,162.0,3.1,34.0,979.0,921.24,653.01
2016,6,30,12,15,606.5,301.5,3.15,34.0,899.5,866.27,615.49
2016,6,30,12,30,382.0,441.0,3.2,34.0,820.0,801.29,566.33
2016,6,30,12,45,608.5,300.0,3.25,34.5,902.5,894.44,634.08
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,980.24,688.91
2016,6,30,13,15,545.5,319.5,3.35,35.0,857.0,871.38,616.01
2016,6,30,13,30,256.0,480.0,3.4,35.0,729.0,746.03,525.57
2016,6,30,13,45,539.0,318.0,3.45,35.0,828.0,873.2,619.95
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,988.05,696.99
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,976.84,690.03
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,962.81,682.33
2016,6,30,14,45,812.5,142.5,3.65,35.0,846.5,947.78,674.07
2016,6,30,15,0,816.0,133.0,3.7,35.0,817.0,929.68,663.89
2016,6,30,15,15,805.0,130.5,3.7,34.5,778.5,902.63,648.99
2016,6,30,15,30,794.0,128.0,3.7,34.0,740.0,873.37,632.59
2016,6,30,15,45,780.0,124.5,3.7,34.0,696.5,838.3,610.94
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,801.55,588.03
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,760.0,562.59
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,717.46,536.11
2016,6,30,16,45,705.0,109.5,3.6,33.0,507.5,670.42,505.14
2016,6,30,17,0,680.0,105.0,3.6,33.0,457.0,620.9,471.69
2016,6,30,17,15,648.5,99.5,3.4,32.5,404.5,566.19,433.06
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,512.67,394.29
2016,6,30,17,45,572.0,87.0,3.0,31.5,300.0,450.96,348.25
2016,6,30,18,0,527.0,80.0,2.8,31.0,248.0,392.27,303.11
2016,6,30,18,15,466.0,71.0,2.45,30.0,198.0,326.74,251.66
2016,6,30,18,30,405.0,62.0,2.1,29.0,148.0,266.39,202.66
2016,6,30,18,45,317.5,49.0,1.8,28.5,105.0,195.43,144.36
2016,6,30,19,0,230.0,36.0,1.5,28.0,62.0,135.6,93.6
2016,6,30,19,15,115.0,18.0,1.45,27.5,31.0,63.21,14.22
2016,6,30,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.5,0.75,24.5,19.5,13.27,0.0
2016,7,1,6,0,160.0,27.0,0.8,25.0,39.0,21.03,8.66
2016,7,1,6,15,260.0,41.0,0.8,25.5,79.5,31.21,20.24
2016,7,1,6,30,360.0,55.0,0.8,26.0,120.0,40.85,28.97
2016,7,1,6,45,436.0,64.5,0.85,26.5,169.5,46.05,33.66
2016,7,1,7,0,512.0,74.0,0.9,27.0,219.0,72.95,41.57
2016,7,1,7,15,560.5,81.5,1.05,27.5,271.5,111.42,62.5
2016,7,1,7,30,609.0,89.0,1.2,28.0,324.0,155.3,92.97
2016,7,1,7,45,646.5,94.0,1.35,28.5,377.5,200.18,127.92
2016,7,1,8,0,684.0,99.0,1.5,29.0,431.0,249.06,167.6
2016,7,1,8,15,709.5,104.0,1.55,29.5,483.0,298.14,208.13
2016,7,1,8,30,735.0,109.0,1.6,30.0,535.0,352.74,252.27
2016,7,1,8,45,756.0,112.0,1.65,30.5,584.5,402.55,292.09
2016,7,1,9,0,777.0,115.0,1.7,31.0,634.0,453.85,331.94
2016,7,1,9,15,792.0,118.0,1.75,31.5,679.5,503.39,369.41
2016,7,1,9,30,807.0,121.0,1.8,32.0,725.0,553.38,406.05
2016,7,1,9,45,819.0,123.0,1.85,32.5,765.0,600.87,439.91
2016,7,1,10,0,831.0,125.0,1.9,33.0,805.0,650.38,474.11
2016,7,1,10,15,839.5,127.0,1.95,33.0,839.5,694.23,504.68
2016,7,1,10,30,848.0,129.0,2.0,33.0,874.0,737.01,532.94
