Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,45,855.0,130.0,2.05,33.5,902.0,776.46,557.07
2016,7,1,11,0,862.0,131.0,2.1,34.0,930.0,814.34,579.91
2016,7,1,11,15,866.5,132.0,2.15,34.0,950.0,848.39,601.3
2016,7,1,11,30,871.0,133.0,2.2,34.0,970.0,880.37,621.32
2016,7,1,11,45,628.5,283.5,2.3,34.5,892.0,834.03,588.95
2016,7,1,12,0,386.0,434.0,2.4,35.0,814.0,774.86,542.92
2016,7,1,12,15,627.0,288.0,2.45,35.0,908.5,872.38,614.1
2016,7,1,12,30,868.0,142.0,2.5,35.0,1003.0,969.87,676.26
2016,7,1,12,45,628.0,289.0,2.65,35.5,911.0,902.51,631.92
2016,7,1,13,0,388.0,436.0,2.8,36.0,819.0,820.34,571.99
2016,7,1,13,15,624.0,288.0,2.85,36.0,897.0,917.5,643.07
2016,7,1,13,30,860.0,140.0,2.9,36.0,975.0,1000.9,696.37
2016,7,1,13,45,855.0,139.5,3.0,36.0,956.0,998.27,695.29
2016,7,1,14,0,850.0,139.0,3.1,36.0,937.0,992.63,693.17
2016,7,1,14,15,843.5,137.5,3.2,36.0,911.0,981.55,687.72
2016,7,1,14,30,837.0,136.0,3.3,36.0,885.0,967.61,680.56
2016,7,1,14,45,827.0,135.0,3.4,36.0,852.0,948.03,669.86
2016,7,1,15,0,817.0,134.0,3.5,36.0,819.0,931.75,661.3
2016,7,1,15,15,805.5,131.5,3.55,35.5,780.5,904.24,646.52
2016,7,1,15,30,794.0,129.0,3.6,35.0,742.0,874.53,630.23
2016,7,1,15,45,777.0,127.0,3.65,35.0,697.5,838.47,608.3
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,800.89,585.17
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,758.17,559.24
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,717.23,534.13
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,667.19,501.29
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,617.42,467.57
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,561.64,428.38
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,507.19,389.11
2016,7,1,17,45,555.5,90.5,3.4,32.5,297.5,445.3,343.18
2016,7,1,18,0,510.0,83.0,3.3,32.0,245.0,386.48,298.12
2016,7,1,18,15,448.0,73.5,3.0,31.0,195.5,320.65,246.58
2016,7,1,18,30,386.0,64.0,2.7,30.0,146.0,258.35,196.26
2016,7,1,18,45,299.5,50.5,2.45,29.5,103.0,190.27,140.3
2016,7,1,19,0,213.0,37.0,2.2,29.0,60.0,131.13,90.29
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.0,61.44,13.49
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,30.5,14.0,2.55,24.5,16.5,13.76,0.0
2016,7,2,6,0,61.0,28.0,2.8,25.0,33.0,24.51,10.65
2016,7,2,6,15,146.5,47.5,3.0,25.5,71.0,38.62,26.28
2016,7,2,6,30,232.0,67.0,3.2,26.0,109.0,53.41,39.48
2016,7,2,6,45,313.0,79.5,3.4,26.5,156.5,58.17,43.9
2016,7,2,7,0,394.0,92.0,3.6,27.0,204.0,83.06,52.79
2016,7,2,7,15,447.0,102.0,3.65,27.5,254.5,118.45,72.78
2016,7,2,7,30,500.0,112.0,3.7,28.0,305.0,159.52,101.23
2016,7,2,7,45,360.5,155.5,3.8,28.5,305.5,201.43,140.36
2016,7,2,8,0,221.0,199.0,3.9,29.0,306.0,228.5,167.09
2016,7,2,8,15,439.5,166.0,3.9,29.5,410.0,271.08,195.43
2016,7,2,8,30,658.0,133.0,3.9,30.0,514.0,342.58,248.37
2016,7,2,8,45,486.5,207.5,3.95,30.5,503.0,374.82,276.66
2016,7,2,9,0,315.0,282.0,4.0,31.0,492.0,392.02,290.86
2016,7,2,9,15,532.0,212.5,4.0,31.5,597.5,454.45,338.02
2016,7,2,9,30,749.0,143.0,4.0,32.0,703.0,540.59,402.69
2016,7,2,9,45,765.0,144.5,4.05,32.5,743.5,587.41,436.84
2016,7,2,10,0,781.0,146.0,4.1,33.0,784.0,634.41,470.42
2016,7,2,10,15,790.5,148.0,4.1,33.0,818.5,677.36,501.21
2016,7,2,10,30,800.0,150.0,4.1,33.0,853.0,719.48,530.73
2016,7,2,10,45,808.0,151.5,4.15,33.5,880.5,758.98,555.83
2016,7,2,11,0,816.0,153.0,4.2,34.0,908.0,797.16,579.77
2016,7,2,11,15,821.0,154.0,4.2,34.0,929.0,830.85,601.51
2016,7,2,11,30,826.0,155.0,4.2,34.0,950.0,861.23,620.98
2016,7,2,11,45,825.5,159.0,4.25,34.5,962.0,890.46,638.55
2016,7,2,12,0,825.0,163.0,4.3,35.0,974.0,915.87,653.54
2016,7,2,12,15,826.0,163.0,4.3,35.0,979.0,936.41,666.5
2016,7,2,12,30,827.0,163.0,4.3,35.0,984.0,954.51,677.95
2016,7,2,12,45,599.0,303.0,4.35,35.5,897.0,887.63,631.37
2016,7,2,13,0,371.0,443.0,4.4,36.0,810.0,810.43,572.49
2016,7,2,13,15,594.0,304.0,4.4,36.0,883.5,903.3,641.6
2016,7,2,13,30,817.0,165.0,4.4,36.0,957.0,988.49,698.33
2016,7,2,13,45,809.5,166.0,4.4,36.0,938.0,985.33,696.21
2016,7,2,14,0,802.0,167.0,4.4,36.0,919.0,979.3,692.96
2016,7,2,14,15,795.0,165.0,4.4,36.0,893.5,967.87,686.37
2016,7,2,14,30,788.0,163.0,4.4,36.0,868.0,953.67,678.14
2016,7,2,14,45,783.0,158.0,4.45,36.0,837.0,935.61,667.73
2016,7,2,15,0,778.0,153.0,4.5,36.0,806.0,914.9,655.66
2016,7,2,15,15,552.5,246.0,4.5,35.5,698.5,790.47,573.66
2016,7,2,15,30,327.0,339.0,4.5,35.0,591.0,665.46,484.5
2016,7,2,15,45,521.0,241.5,4.5,35.0,616.0,735.0,539.85
2016,7,2,16,0,715.0,144.0,4.5,35.0,641.0,786.23,578.91
2016,7,2,16,15,694.5,139.5,4.45,34.5,593.5,743.25,551.7
2016,7,2,16,30,674.0,135.0,4.4,34.0,546.0,699.56,524.12
2016,7,2,16,45,640.0,132.0,4.4,34.0,494.5,646.86,488.37
2016,7,2,17,0,606.0,129.0,4.4,34.0,443.0,594.98,451.79
2016,7,2,17,15,570.0,122.0,4.3,33.5,391.0,538.45,411.82
2016,7,2,17,30,534.0,115.0,4.2,33.0,339.0,483.56,372.0
2016,7,2,17,45,483.5,106.5,4.1,32.5,287.5,417.51,322.66
2016,7,2,18,0,433.0,98.0,4.0,32.0,236.0,358.91,277.49
2016,7,2,18,15,367.5,86.0,3.9,31.5,187.5,292.97,225.4
2016,7,2,18,30,302.0,74.0,3.8,31.0,139.0,233.06,176.78
2016,7,2,18,45,216.5,57.5,3.7,30.5,97.5,166.22,122.3
2016,7,2,19,0,131.0,41.0,3.6,30.0,56.0,102.16,69.66
2016,7,2,19,15,65.5,20.5,3.6,29.5,28.0,47.64,9.08
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.0,13.76,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,34.0,23.29,9.47
2016,7,3,6,15,179.0,45.5,4.15,25.5,72.5,34.98,23.23
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,47.36,34.37
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,52.74,39.3
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,76.38,46.51
2016,7,3,7,15,223.5,65.0,5.1,27.5,128.0,68.83,41.63
2016,7,3,7,30,0.0,48.0,5.2,28.0,48.0,46.36,31.93
2016,7,3,7,45,18.0,116.0,5.35,28.5,125.0,113.48,84.64
2016,7,3,8,0,36.0,184.0,5.5,29.0,202.0,174.94,131.85
2016,7,3,8,15,116.0,218.0,5.55,29.5,284.0,226.83,169.57
2016,7,3,8,30,196.0,252.0,5.6,30.0,366.0,291.69,217.67
2016,7,3,8,45,274.0,262.0,5.65,31.0,436.5,339.66,252.88
2016,7,3,9,0,352.0,272.0,5.7,32.0,507.0,399.79,297.23
2016,7,3,9,15,566.0,199.0,5.7,32.0,607.5,458.08,342.52
2016,7,3,9,30,780.0,126.0,5.7,32.0,708.0,541.39,406.96
2016,7,3,9,45,406.5,226.5,5.75,32.5,531.0,445.62,334.13
2016,7,3,10,0,33.0,327.0,5.8,33.0,354.0,326.72,240.33
2016,7,3,10,15,425.5,232.5,5.7,33.5,604.5,503.73,376.87
2016,7,3,10,30,818.0,138.0,5.6,34.0,855.0,722.01,536.3
2016,7,3,10,45,439.0,280.5,5.6,34.5,667.0,596.08,439.4
2016,7,3,11,0,60.0,423.0,5.6,35.0,479.0,448.93,324.4
2016,7,3,11,15,448.0,285.0,5.55,35.0,714.0,643.52,472.85
2016,7,3,11,30,836.0,147.0,5.5,35.0,949.0,862.02,626.2
2016,7,3,11,45,830.0,154.0,5.45,35.5,960.0,887.17,639.9
2016,7,3,12,0,824.0,161.0,5.4,36.0,971.0,912.61,654.64
2016,7,3,12,15,825.0,161.0,5.35,36.0,976.0,933.16,667.5
2016,7,3,12,30,826.0,161.0,5.3,36.0,981.0,951.26,678.8
2016,7,3,12,45,826.0,160.5,5.25,36.5,978.5,965.38,686.1
2016,7,3,13,0,826.0,160.0,5.2,37.0,976.0,976.82,691.72
2016,7,3,13,15,823.5,159.0,5.15,37.0,965.5,982.46,695.17
2016,7,3,13,30,821.0,158.0,5.1,37.0,955.0,985.17,696.87
2016,7,3,13,45,513.0,314.0,5.05,37.0,809.0,842.85,600.55
2016,7,3,14,0,205.0,470.0,5.0,37.0,663.0,685.52,486.15
2016,7,3,14,15,502.5,311.0,4.95,37.0,765.5,831.28,594.79
2016,7,3,14,30,800.0,152.0,4.9,37.0,868.0,953.85,678.79
2016,7,3,14,45,791.0,149.5,4.9,37.0,836.0,934.35,666.34
2016,7,3,15,0,782.0,147.0,4.9,37.0,804.0,912.33,653.17
2016,7,3,15,15,770.5,144.5,4.9,36.5,766.0,885.6,638.29
2016,7,3,15,30,759.0,142.0,4.9,36.0,728.0,856.76,621.92
2016,7,3,15,45,544.5,218.0,4.9,36.0,626.0,730.4,536.03
2016,7,3,16,0,330.0,294.0,4.9,36.0,524.0,606.05,445.51
2016,7,3,16,15,509.5,210.5,4.9,35.5,535.5,663.92,493.65
2016,7,3,16,30,689.0,127.0,4.9,35.0,547.0,702.56,526.09
2016,7,3,16,45,664.5,121.5,4.95,35.0,496.5,653.73,493.25
2016,7,3,17,0,640.0,116.0,5.0,35.0,446.0,605.0,459.42
2016,7,3,17,15,606.0,109.5,5.0,34.5,394.5,549.06,420.03
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,494.57,380.6
2016,7,3,17,45,526.0,95.0,5.0,33.5,291.5,433.06,334.64
2016,7,3,18,0,480.0,87.0,5.0,33.0,240.0,374.69,289.65
2016,7,3,18,15,415.5,77.0,5.0,32.5,191.0,306.06,235.4
2016,7,3,18,30,351.0,67.0,5.0,32.0,142.0,246.5,186.79
2016,7,3,18,45,255.5,53.5,5.05,31.5,99.5,176.72,129.8
2016,7,3,19,0,160.0,40.0,5.1,31.0,57.0,110.72,75.39
2016,7,3,19,15,80.0,20.0,5.1,30.5,28.5,51.16,9.63
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,2.5,12.0,4.0,25.5,12.0,11.8,0.0
2016,7,4,6,0,5.0,24.0,4.1,26.0,24.0,22.7,8.63
2016,7,4,6,15,51.0,47.0,4.3,26.0,55.5,40.06,27.31
2016,7,4,6,30,97.0,70.0,4.5,26.0,87.0,58.19,43.45
2016,7,4,6,45,155.0,89.5,4.7,26.5,128.0,73.45,56.8
2016,7,4,7,0,213.0,109.0,4.9,27.0,169.0,93.3,65.48
2016,7,4,7,15,260.5,123.0,5.0,27.5,212.0,122.52,83.39
2016,7,4,7,30,308.0,137.0,5.1,28.0,255.0,156.63,107.1
2016,7,4,7,45,304.5,161.5,5.2,28.5,293.5,194.45,137.28
2016,7,4,8,0,301.0,186.0,5.3,29.0,332.0,232.16,167.83
2016,7,4,8,15,369.5,194.5,5.35,29.5,394.0,277.75,202.57
2016,7,4,8,30,438.0,203.0,5.4,30.0,456.0,325.79,239.72
2016,7,4,8,45,363.5,245.0,5.5,30.5,467.5,360.71,268.29
2016,7,4,9,0,289.0,287.0,5.6,31.0,479.0,383.72,286.38
2016,7,4,9,15,262.0,315.5,5.6,31.5,499.0,411.6,306.9
2016,7,4,9,30,235.0,344.0,5.6,32.0,519.0,441.05,327.78
2016,7,4,9,45,509.5,243.5,5.6,32.5,651.0,521.61,389.9
2016,7,4,10,0,784.0,143.0,5.6,33.0,783.0,632.08,473.17
2016,7,4,10,15,794.0,145.5,5.55,33.5,817.5,676.01,503.83
2016,7,4,10,30,804.0,148.0,5.5,34.0,852.0,719.17,533.26
2016,7,4,10,45,816.0,146.5,5.5,34.5,881.5,759.15,558.89
2016,7,4,11,0,828.0,145.0,5.5,35.0,911.0,798.11,583.53
2016,7,4,11,15,833.5,146.5,5.45,35.0,932.0,832.51,605.84
2016,7,4,11,30,839.0,148.0,5.4,35.0,953.0,865.01,626.75
2016,7,4,11,45,835.5,153.5,5.35,35.5,965.0,891.13,641.98
2016,7,4,12,0,832.0,159.0,5.3,36.0,977.0,917.58,657.31
2016,7,4,12,15,833.5,159.5,5.25,36.5,982.5,935.69,667.1
2016,7,4,12,30,835.0,160.0,5.2,37.0,988.0,954.28,677.23
2016,7,4,12,45,840.5,155.5,5.2,37.5,987.5,969.6,685.55
2016,7,4,13,0,846.0,151.0,5.2,38.0,987.0,982.35,692.29
2016,7,4,13,15,844.0,150.5,5.2,38.0,976.5,988.78,696.56
2016,7,4,13,30,842.0,150.0,5.2,38.0,966.0,992.28,699.11
2016,7,4,13,45,841.5,146.5,5.2,38.0,949.0,991.34,698.95
2016,7,4,14,0,841.0,143.0,5.2,38.0,932.0,987.36,696.99
2016,7,4,14,15,834.5,141.5,5.2,38.0,906.5,976.47,690.73
2016,7,4,14,30,828.0,140.0,5.2,38.0,881.0,962.73,682.78
2016,7,4,14,45,804.5,147.5,5.2,38.0,845.0,945.26,672.5
2016,7,4,15,0,781.0,155.0,5.2,38.0,809.0,919.86,657.13
2016,7,4,15,15,768.5,152.0,5.15,37.5,770.5,891.74,641.09
2016,7,4,15,30,756.0,149.0,5.1,37.0,732.0,861.53,623.58
2016,7,4,15,45,740.0,145.5,5.1,37.0,688.5,825.79,601.21
2016,7,4,16,0,724.0,142.0,5.1,37.0,645.0,791.84,579.94
2016,7,4,16,15,539.0,191.5,5.05,36.5,551.0,667.49,494.81
2016,7,4,16,30,354.0,241.0,5.0,36.0,457.0,549.18,409.2
2016,7,4,16,45,476.5,184.0,4.95,36.0,447.0,576.57,433.06
2016,7,4,17,0,599.0,127.0,4.9,36.0,437.0,587.85,444.49
2016,7,4,17,15,577.5,118.5,4.8,35.0,390.0,539.81,411.47
2016,7,4,17,30,556.0,110.0,4.7,34.0,343.0,492.2,377.94
2016,7,4,17,45,505.0,102.5,4.6,33.5,291.0,425.62,328.19
2016,7,4,18,0,454.0,95.0,4.5,33.0,239.0,366.88,282.94
2016,7,4,18,15,387.5,84.0,4.45,32.5,190.0,300.57,230.64
2016,7,4,18,30,321.0,73.0,4.4,32.0,141.0,240.39,181.83
2016,7,4,18,45,228.0,57.5,4.4,31.5,98.5,170.82,125.31
2016,7,4,19,0,135.0,42.0,4.4,31.0,56.0,105.11,71.47
2016,7,4,19,15,67.5,21.0,4.4,30.5,28.0,48.95,8.58
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.0,13.5,3.35,25.5,16.0,13.27,0.0
2016,7,5,6,0,74.0,27.0,3.4,26.0,32.0,22.49,8.04
2016,7,5,6,15,169.0,45.0,3.55,26.0,70.5,36.71,24.53
2016,7,5,6,30,264.0,63.0,3.7,26.0,109.0,47.48,34.44
2016,7,5,6,45,354.5,72.5,3.85,26.5,158.0,52.86,39.38
2016,7,5,7,0,445.0,82.0,4.0,27.0,207.0,74.86,45.96
2016,7,5,7,15,497.5,91.0,4.1,27.0,258.5,111.22,65.58
2016,7,5,7,30,550.0,100.0,4.2,27.0,310.0,153.35,94.73
2016,7,5,7,45,408.0,145.5,4.3,27.5,315.0,195.88,134.76
2016,7,5,8,0,266.0,191.0,4.4,28.0,320.0,227.26,165.45
2016,7,5,8,15,489.5,151.5,4.45,28.5,421.5,271.69,195.54
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,340.82,247.35
2016,7,5,8,45,560.5,183.5,4.55,29.5,525.0,381.72,282.74
2016,7,5,9,0,408.0,255.0,4.6,30.0,527.0,405.53,302.49
2016,7,5,9,15,404.0,277.0,4.6,30.5,562.5,445.18,332.19
2016,7,5,9,30,400.0,299.0,4.6,31.0,598.0,487.71,363.06
2016,7,5,9,45,383.5,325.5,4.6,31.5,625.0,522.27,387.3
2016,7,5,10,0,367.0,352.0,4.6,32.0,652.0,554.98,409.57
2016,7,5,10,15,431.5,344.5,4.6,32.5,711.5,607.79,447.12
2016,7,5,10,30,496.0,337.0,4.6,33.0,771.0,668.2,489.31
2016,7,5,10,45,681.0,229.0,4.6,33.5,846.0,730.88,536.33
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,805.84,587.22
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,839.73,608.95
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,871.52,629.4
2016,7,5,11,45,870.5,128.0,4.6,34.5,973.5,898.13,645.06
2016,7,5,12,0,867.0,133.0,4.6,35.0,985.0,922.05,658.9
2016,7,5,12,15,649.5,284.5,4.6,35.0,925.0,888.84,635.83
2016,7,5,12,30,432.0,436.0,4.6,35.0,865.0,844.2,598.98
2016,7,5,12,45,650.0,284.0,4.6,35.5,927.5,917.98,654.19
2016,7,5,13,0,868.0,132.0,4.6,36.0,990.0,985.29,696.62
2016,7,5,13,15,866.0,131.5,4.6,36.0,979.0,991.73,700.53
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,995.17,703.03
2016,7,5,13,45,860.0,130.0,4.65,36.5,950.0,993.08,700.94
2016,7,5,14,0,856.0,129.0,4.7,37.0,932.0,987.96,697.06
2016,7,5,14,15,850.0,127.5,4.7,37.0,906.5,977.37,691.02
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,963.87,683.26
2016,7,5,14,45,830.5,127.5,4.75,37.0,847.5,943.44,671.34
2016,7,5,15,0,817.0,129.0,4.8,37.0,814.0,920.61,657.85
2016,7,5,15,15,806.5,126.5,4.85,36.5,776.0,899.77,647.26
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,871.0,631.33
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,836.49,610.13
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,800.28,587.61
2016,7,5,16,15,749.5,114.5,5.05,35.5,604.5,758.3,562.07
2016,7,5,16,30,731.0,111.0,5.1,35.0,557.0,715.35,535.41
2016,7,5,16,45,706.0,107.0,5.15,35.0,506.5,668.7,504.55
2016,7,5,17,0,681.0,103.0,5.2,35.0,456.0,619.72,471.37
2016,7,5,17,15,649.0,98.0,5.15,34.5,404.0,565.19,432.86
2016,7,5,17,30,617.0,93.0,5.1,34.0,352.0,511.88,394.19
2016,7,5,17,45,571.0,86.5,5.05,33.5,299.5,450.12,347.95
2016,7,5,18,0,525.0,80.0,5.0,33.0,247.0,391.45,302.64
2016,7,5,18,15,461.5,71.0,4.85,32.0,197.0,324.72,250.14
2016,7,5,18,30,398.0,62.0,4.7,31.0,147.0,261.34,198.72
2016,7,5,18,45,303.0,50.0,4.55,30.5,103.5,191.11,140.86
2016,7,5,19,0,208.0,38.0,4.4,30.0,60.0,130.86,89.88
2016,7,5,19,15,104.0,19.0,4.35,29.5,30.0,61.31,11.31
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.5,4.0,25.5,15.5,13.27,0.0
2016,7,6,6,0,70.0,27.0,4.1,26.0,31.0,22.48,7.52
2016,7,6,6,15,165.0,44.5,4.3,26.0,69.0,36.32,24.16
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,46.72,33.78
2016,7,6,6,45,130.0,70.5,4.7,26.5,93.0,55.85,41.9
2016,7,6,7,0,0.0,79.0,4.9,27.0,79.0,74.16,54.65
2016,7,6,7,15,279.5,87.5,4.95,27.5,194.0,90.09,56.84
2016,7,6,7,30,559.0,96.0,5.0,28.0,309.0,150.2,91.58
2016,7,6,7,45,608.5,99.0,5.1,28.5,363.5,192.76,124.23
2016,7,6,8,0,658.0,102.0,5.2,29.0,418.0,240.66,163.08
2016,7,6,8,15,685.0,106.5,5.25,29.5,469.5,288.38,203.26
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,338.65,245.24
2016,7,6,8,45,735.0,114.0,5.4,30.5,570.5,391.37,288.5
2016,7,6,9,0,758.0,117.0,5.5,31.0,620.0,442.57,329.76
2016,7,6,9,15,773.5,120.0,5.5,31.5,665.0,491.53,368.28
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,541.03,406.12
2016,7,6,9,45,801.5,125.5,5.55,32.5,750.5,588.59,441.66
2016,7,6,10,0,814.0,128.0,5.6,33.0,791.0,635.95,476.16
2016,7,6,10,15,823.0,130.0,5.6,33.5,825.0,681.91,508.63
2016,7,6,10,30,832.0,132.0,5.6,34.0,859.0,724.58,537.4
2016,7,6,10,45,838.0,134.0,5.6,34.5,887.0,763.8,562.49
2016,7,6,11,0,844.0,136.0,5.6,35.0,915.0,801.41,586.21
2016,7,6,11,15,848.5,137.0,5.6,35.0,936.0,835.11,608.31
2016,7,6,11,30,853.0,138.0,5.6,35.0,957.0,866.78,628.97
2016,7,6,11,45,856.5,138.5,5.6,35.5,970.0,894.96,645.88
2016,7,6,12,0,860.0,139.0,5.6,36.0,983.0,920.81,661.16
2016,7,6,12,15,861.0,139.0,5.6,36.0,988.5,941.44,674.39
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,959.53,686.03
2016,7,6,12,45,860.0,140.0,5.6,36.5,991.0,973.09,693.31
2016,7,6,13,0,858.0,141.0,5.6,37.0,988.0,983.91,698.9
2016,7,6,13,15,856.0,140.5,5.6,37.0,978.0,990.4,703.27
2016,7,6,13,30,854.0,140.0,5.6,37.0,968.0,993.92,705.86
2016,7,6,13,45,848.5,140.0,5.7,37.5,949.5,991.46,703.85
2016,7,6,14,0,843.0,140.0,5.8,38.0,931.0,986.02,700.05
2016,7,6,14,15,836.5,138.5,5.85,37.5,905.5,975.14,695.51
2016,7,6,14,30,830.0,137.0,5.9,37.0,880.0,961.41,689.18
2016,7,6,14,45,815.5,139.0,5.95,37.0,846.5,946.72,680.82
2016,7,6,15,0,801.0,141.0,6.0,37.0,813.0,923.91,667.14
2016,7,6,15,15,790.0,138.0,6.05,36.5,774.5,896.77,651.98
2016,7,6,15,30,779.0,135.0,6.1,36.0,736.0,867.44,635.22
2016,7,6,15,45,760.5,133.5,6.15,36.0,692.0,831.05,612.18
2016,7,6,16,0,742.0,132.0,6.2,36.0,648.0,793.24,588.0
2016,7,6,16,15,722.5,128.0,6.15,35.5,600.5,753.64,563.18
2016,7,6,16,30,703.0,124.0,6.1,35.0,553.0,710.37,535.43
2016,7,6,16,45,674.5,120.5,6.1,35.0,502.0,660.27,501.43
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,610.52,466.29
2016,7,6,17,15,611.5,111.0,5.95,34.0,399.0,554.54,427.01
2016,7,6,17,30,577.0,105.0,5.8,33.0,347.0,500.02,387.66
2016,7,6,17,45,528.5,97.5,5.65,32.5,294.5,437.32,340.09
2016,7,6,18,0,480.0,90.0,5.5,32.0,242.0,375.1,291.65
2016,7,6,18,15,413.5,79.5,5.25,31.5,192.5,308.07,238.03
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,247.15,188.0
2016,7,6,18,45,254.0,54.5,4.8,30.5,100.5,177.4,130.74
2016,7,6,19,0,161.0,40.0,4.6,30.0,58.0,111.19,75.86
2016,7,6,19,15,80.5,20.0,4.4,29.5,29.0,51.26,7.79
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.0,25.5,10.5,10.32,0.0
2016,7,7,6,0,0.0,21.0,4.1,26.0,21.0,20.06,5.58
2016,7,7,6,15,31.0,42.5,4.3,26.5,47.5,38.24,25.61
2016,7,7,6,30,62.0,64.0,4.5,27.0,74.0,53.81,39.55
2016,7,7,6,45,105.0,83.5,4.75,27.5,109.0,69.16,52.92
2016,7,7,7,0,148.0,103.0,5.0,28.0,144.0,90.1,64.38
2016,7,7,7,15,344.0,102.0,5.05,28.5,225.0,106.48,67.39
2016,7,7,7,30,540.0,101.0,5.1,29.0,306.0,151.21,92.79
2016,7,7,7,45,600.0,101.0,5.15,29.5,361.5,191.98,123.38
2016,7,7,8,0,660.0,101.0,5.2,30.0,417.0,239.32,161.21
2016,7,7,8,15,687.0,105.5,5.2,30.5,469.0,287.13,201.29
2016,7,7,8,30,714.0,110.0,5.2,31.0,521.0,337.51,243.16
2016,7,7,8,45,743.5,110.0,5.25,31.5,571.5,390.19,286.15
2016,7,7,9,0,773.0,110.0,5.3,32.0,622.0,442.04,327.7
2016,7,7,9,15,563.5,212.0,5.3,32.5,600.0,466.47,346.85
2016,7,7,9,30,354.0,314.0,5.3,33.0,578.0,474.71,351.42
2016,7,7,9,45,592.0,216.5,5.3,33.5,686.0,543.55,404.37
2016,7,7,10,0,830.0,119.0,5.3,34.0,794.0,639.54,476.3
2016,7,7,10,15,838.5,121.0,5.3,34.5,828.5,683.56,507.02
2016,7,7,10,30,847.0,123.0,5.3,35.0,863.0,726.51,535.42
2016,7,7,10,45,853.5,124.0,5.3,35.5,891.0,765.77,560.3
2016,7,7,11,0,860.0,125.0,5.3,36.0,919.0,803.42,583.8
2016,7,7,11,15,864.5,126.0,5.3,36.0,940.0,837.65,606.03
2016,7,7,11,30,869.0,127.0,5.3,36.0,961.0,869.81,626.8
2016,7,7,11,45,865.0,132.5,5.3,36.5,972.0,896.42,642.48
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,920.32,656.32
2016,7,7,12,15,862.0,138.5,5.3,37.0,988.5,941.49,669.78
2016,7,7,12,30,863.0,139.0,5.3,37.0,994.0,960.11,681.63
2016,7,7,12,45,859.5,140.5,5.35,37.5,990.5,972.74,688.56
2016,7,7,13,0,856.0,142.0,5.4,38.0,987.0,982.61,693.8
2016,7,7,13,15,853.5,141.5,5.45,38.0,976.5,988.64,698.18
2016,7,7,13,30,851.0,141.0,5.5,38.0,966.0,991.69,700.78
2016,7,7,13,45,842.0,143.0,5.6,38.0,946.5,987.78,699.36
2016,7,7,14,0,833.0,145.0,5.7,38.0,927.0,980.95,696.17
2016,7,7,14,15,826.5,143.5,5.75,38.0,901.5,970.2,690.25
2016,7,7,14,30,820.0,142.0,5.8,38.0,876.0,956.63,682.58
2016,7,7,14,45,574.5,260.0,5.85,38.0,765.5,844.01,607.64
2016,7,7,15,0,329.0,378.0,5.9,38.0,655.0,717.59,515.96
2016,7,7,15,15,555.5,255.0,5.9,37.5,695.5,802.83,583.92
2016,7,7,15,30,782.0,132.0,5.9,37.0,736.0,866.87,631.69
2016,7,7,15,45,764.5,130.5,5.95,37.0,692.0,831.3,608.94
2016,7,7,16,0,747.0,129.0,6.0,37.0,648.0,794.25,585.46
2016,7,7,16,15,728.0,125.0,6.0,36.5,600.5,751.98,559.14
2016,7,7,16,30,709.0,121.0,6.0,36.0,553.0,711.7,533.84
2016,7,7,16,45,684.5,116.0,6.0,35.5,502.5,662.71,501.87
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,613.76,468.75
2016,7,7,17,15,627.0,105.5,5.85,34.5,400.0,558.81,429.37
2016,7,7,17,30,594.0,100.0,5.7,34.0,348.0,505.18,390.01
2016,7,7,17,45,554.0,91.5,5.6,33.5,296.5,445.67,345.22
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,388.73,301.04
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,321.16,247.67
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,257.5,195.9
2016,7,7,18,45,298.0,50.5,4.8,30.5,103.0,189.73,139.84
2016,7,7,19,0,212.0,37.0,4.6,30.0,60.0,130.92,89.73
2016,7,7,19,15,106.0,18.5,4.4,29.5,30.0,61.05,9.11
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,13.0,3.35,25.5,15.0,12.78,0.0
2016,7,8,6,0,64.0,26.0,3.5,26.0,30.0,21.67,5.83
2016,7,8,6,15,159.5,44.0,3.65,26.5,67.5,35.92,23.67
2016,7,8,6,30,255.0,62.0,3.8,27.0,105.0,46.85,33.71
2016,7,8,6,45,127.5,64.5,4.0,27.5,86.0,51.39,37.94
2016,7,8,7,0,0.0,67.0,4.2,28.0,67.0,63.88,46.13
2016,7,8,7,15,272.0,83.5,4.25,28.5,186.5,85.31,53.2
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,149.99,91.62
2016,7,8,7,45,358.5,150.0,4.4,29.5,294.0,188.51,129.72
2016,7,8,8,0,173.0,200.0,4.5,30.0,282.0,215.52,157.99
2016,7,8,8,15,441.5,156.0,4.55,30.5,400.5,259.37,185.57
2016,7,8,8,30,710.0,112.0,4.6,31.0,519.0,336.88,242.21
2016,7,8,8,45,738.5,112.5,4.65,31.5,570.0,389.49,284.88
2016,7,8,9,0,767.0,113.0,4.7,32.0,621.0,441.09,326.04
2016,7,8,9,15,782.5,116.0,4.7,32.5,666.0,490.54,364.55
2016,7,8,9,30,798.0,119.0,4.7,33.0,711.0,540.51,402.34
2016,7,8,9,45,814.0,119.5,4.7,33.5,752.5,588.8,437.91
2016,7,8,10,0,830.0,120.0,4.7,34.0,794.0,639.6,474.21
2016,7,8,10,15,838.5,122.0,4.65,34.5,829.0,683.66,504.74
2016,7,8,10,30,847.0,124.0,4.6,35.0,864.0,726.66,532.85
2016,7,8,10,45,855.0,124.0,4.6,35.5,892.5,766.19,557.67
2016,7,8,11,0,863.0,124.0,4.6,36.0,921.0,804.22,581.19
2016,7,8,11,15,580.0,292.5,4.55,36.0,833.5,756.55,544.84
2016,7,8,11,30,297.0,461.0,4.5,36.0,746.0,693.93,494.03
2016,7,8,11,45,585.5,296.0,4.5,36.5,867.0,804.79,576.37
2016,7,8,12,0,874.0,131.0,4.5,37.0,988.0,925.16,655.65
2016,7,8,12,15,875.0,131.0,4.5,37.0,993.5,946.14,668.18
2016,7,8,12,30,876.0,131.0,4.5,37.0,999.0,964.5,679.7
2016,7,8,12,45,874.5,131.5,4.5,37.5,996.5,978.29,686.95
2016,7,8,13,0,873.0,132.0,4.5,38.0,994.0,989.27,692.49
2016,7,8,13,15,871.0,131.5,4.55,38.0,983.5,995.86,697.07
2016,7,8,13,30,869.0,131.0,4.6,38.0,973.0,999.43,699.88
2016,7,8,13,45,863.5,131.0,4.7,38.0,954.5,996.96,699.25
2016,7,8,14,0,858.0,131.0,4.8,38.0,936.0,991.46,696.85
2016,7,8,14,15,497.0,286.5,4.85,38.0,749.5,799.97,570.12
2016,7,8,14,30,136.0,442.0,4.9,38.0,563.0,591.34,419.68
2016,7,8,14,45,476.5,287.0,5.0,38.0,690.5,775.09,557.11
2016,7,8,15,0,817.0,132.0,5.1,38.0,818.0,929.29,663.65
2016,7,8,15,15,806.5,130.0,5.15,37.5,780.0,903.38,648.71
2016,7,8,15,30,796.0,128.0,5.2,37.0,742.0,875.21,633.2
2016,7,8,15,45,524.5,219.5,5.3,37.0,614.5,714.24,523.91
2016,7,8,16,0,253.0,311.0,5.4,37.0,487.0,558.6,409.69
2016,7,8,16,15,488.5,214.5,5.4,36.5,523.0,650.92,483.85
2016,7,8,16,30,724.0,118.0,5.4,36.0,559.0,720.14,538.17
2016,7,8,16,45,697.0,114.0,5.4,36.0,507.5,669.84,504.09
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,619.75,469.67
2016,7,8,17,15,636.5,104.5,5.25,35.5,404.0,564.05,430.18
2016,7,8,17,30,603.0,99.0,5.1,35.0,352.0,509.69,390.68
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.5,448.51,345.02
2016,7,8,18,0,513.0,85.0,4.9,34.0,247.0,390.3,300.23
2016,7,8,18,15,447.5,75.5,4.6,33.0,197.0,319.98,245.2
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,259.0,195.85
2016,7,8,18,45,289.0,52.5,4.05,31.0,103.5,188.67,138.58
2016,7,8,19,0,196.0,39.0,3.8,30.0,60.0,128.09,87.67
2016,7,8,19,15,98.0,19.5,3.7,29.5,30.0,60.02,7.54
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,25.0,12.0,2.75,25.5,14.0,11.8,0.0
2016,7,9,6,0,50.0,24.0,2.9,26.0,28.0,21.17,4.83
2016,7,9,6,15,135.0,43.5,3.05,26.5,64.0,35.52,23.3
2016,7,9,6,30,220.0,63.0,3.2,27.0,100.0,50.42,36.67
2016,7,9,6,45,322.5,69.5,3.4,27.5,146.0,50.72,37.37
2016,7,9,7,0,425.0,76.0,3.6,28.0,192.0,66.52,40.89
2016,7,9,7,15,393.5,101.0,3.65,28.5,227.0,108.31,67.23
2016,7,9,7,30,362.0,126.0,3.7,29.0,262.0,147.42,97.07
2016,7,9,7,45,363.0,148.5,3.75,29.5,303.5,187.47,128.61
2016,7,9,8,0,364.0,171.0,3.8,30.0,345.0,232.35,164.6
2016,7,9,8,15,318.5,204.5,3.8,30.5,369.5,268.41,194.86
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,299.91,220.56
2016,7,9,8,45,321.0,251.0,3.8,31.5,451.0,346.43,255.42
2016,7,9,9,0,369.0,264.0,3.8,32.0,508.0,397.62,293.45
2016,7,9,9,15,576.0,196.0,3.8,32.5,608.0,456.23,337.59
2016,7,9,9,30,783.0,128.0,3.8,33.0,708.0,539.6,399.97
2016,7,9,9,45,796.5,129.5,3.8,33.5,748.5,586.68,434.2
2016,7,9,10,0,810.0,131.0,3.8,34.0,789.0,633.65,467.56
2016,7,9,10,15,819.0,133.0,3.75,34.5,823.0,677.71,497.84
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,722.19,527.07
2016,7,9,10,45,486.5,297.5,3.7,35.5,725.5,645.26,466.84
2016,7,9,11,0,145.0,460.0,3.7,36.0,594.0,547.76,390.3
2016,7,9,11,15,497.5,300.0,3.7,36.0,774.0,696.36,501.76
2016,7,9,11,30,850.0,140.0,3.7,36.0,954.0,864.36,616.65
2016,7,9,11,45,843.5,147.0,3.7,36.5,964.5,889.75,630.27
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,912.37,643.0
2016,7,9,12,15,838.0,154.0,3.7,37.0,980.5,932.74,655.63
2016,7,9,12,30,839.0,154.0,3.7,37.0,986.0,950.63,666.75
2016,7,9,12,45,835.0,156.0,3.7,37.5,982.0,963.09,673.1
2016,7,9,13,0,831.0,158.0,3.7,38.0,978.0,972.87,677.85
2016,7,9,13,15,560.0,314.5,3.7,38.0,864.5,879.01,615.57
2016,7,9,13,30,289.0,471.0,3.7,38.0,751.0,768.86,536.08
2016,7,9,13,45,547.5,316.5,3.7,38.0,834.5,878.93,617.23
2016,7,9,14,0,806.0,162.0,3.7,38.0,918.0,977.03,682.66
2016,7,9,14,15,799.0,160.0,3.7,38.0,892.5,965.73,675.52
2016,7,9,14,30,792.0,158.0,3.7,38.0,867.0,951.64,667.51
2016,7,9,14,45,783.5,155.5,3.75,38.0,835.0,932.9,656.92
2016,7,9,15,0,775.0,153.0,3.8,38.0,803.0,911.63,644.76
2016,7,9,15,15,763.0,150.5,3.8,37.5,765.0,884.69,630.02
2016,7,9,15,30,751.0,148.0,3.8,37.0,727.0,855.65,613.83
2016,7,9,15,45,725.0,149.5,3.85,37.0,681.5,819.93,592.07
2016,7,9,16,0,699.0,151.0,3.9,37.0,636.0,780.21,567.46
2016,7,9,16,15,609.5,169.5,3.9,36.5,570.5,705.81,519.36
2016,7,9,16,30,520.0,188.0,3.9,36.0,505.0,631.57,468.57
2016,7,9,16,45,552.5,162.5,3.95,36.0,471.5,610.12,455.91
2016,7,9,17,0,585.0,137.0,4.0,36.0,438.0,588.62,442.45
2016,7,9,17,15,548.5,129.0,4.0,35.5,386.5,531.44,402.5
2016,7,9,17,30,512.0,121.0,4.0,35.0,335.0,472.86,360.61
2016,7,9,17,45,463.0,111.5,4.05,34.5,284.0,411.15,315.01
2016,7,9,18,0,414.0,102.0,4.1,34.0,233.0,353.15,270.8
2016,7,9,18,15,347.5,89.5,4.2,33.0,184.5,287.09,219.56
2016,7,9,18,30,281.0,77.0,4.3,32.0,136.0,227.19,171.63
2016,7,9,18,45,199.5,59.0,4.45,31.5,95.0,155.22,113.47
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,98.07,66.14
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,45.6,3.18
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.3,25.0,4.5,4.42,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,8.68,0.0
2016,7,10,6,15,0.0,23.0,2.75,25.5,23.0,22.2,12.5
2016,7,10,6,30,0.0,37.0,3.0,26.0,37.0,35.74,24.5
2016,7,10,6,45,0.0,54.5,3.25,26.5,54.5,52.0,38.61
2016,7,10,7,0,0.0,72.0,3.5,27.0,72.0,68.09,49.72
2016,7,10,7,15,26.5,108.0,3.6,27.5,118.0,98.78,73.33
2016,7,10,7,30,53.0,144.0,3.7,28.0,164.0,134.59,100.21
2016,7,10,7,45,50.5,165.0,3.85,28.5,186.5,156.64,117.21
2016,7,10,8,0,48.0,186.0,4.0,29.0,209.0,178.53,133.96
2016,7,10,8,15,30.0,188.0,4.1,29.5,203.0,179.97,135.12
2016,7,10,8,30,12.0,190.0,4.2,30.0,197.0,182.88,137.15
2016,7,10,8,45,328.0,176.5,4.3,30.5,392.5,280.52,208.11
2016,7,10,9,0,644.0,163.0,4.4,31.0,588.0,426.01,316.12
2016,7,10,9,15,407.0,255.5,4.4,31.5,531.0,425.19,316.07
2016,7,10,9,30,170.0,348.0,4.4,32.0,474.0,407.29,301.05
2016,7,10,9,45,167.0,369.5,4.4,32.5,499.5,435.03,320.35
2016,7,10,10,0,164.0,391.0,4.4,33.0,525.0,462.42,338.9
2016,7,10,10,15,156.5,410.0,4.4,33.0,542.0,484.19,353.84
2016,7,10,10,30,149.0,429.0,4.4,33.0,559.0,505.21,368.1
2016,7,10,10,45,168.0,444.5,4.4,33.5,595.5,542.46,393.42
2016,7,10,11,0,187.0,460.0,4.4,34.0,632.0,580.93,419.23
2016,7,10,11,15,314.0,433.5,4.4,34.5,731.0,669.1,481.81
2016,7,10,11,30,441.0,407.0,4.4,35.0,830.0,765.46,548.28
2016,7,10,11,45,285.5,451.5,4.45,35.5,727.0,686.55,489.79
2016,7,10,12,0,130.0,496.0,4.5,36.0,624.0,598.28,424.7
2016,7,10,12,15,155.0,500.5,4.5,36.0,654.5,632.52,448.91
2016,7,10,12,30,180.0,505.0,4.5,36.0,685.0,667.42,472.92
2016,7,10,12,45,482.0,347.5,4.5,36.0,824.0,816.95,582.86
2016,7,10,13,0,784.0,190.0,4.5,36.0,963.0,963.22,682.7
2016,7,10,13,15,781.5,189.0,4.5,36.0,953.0,969.05,685.7
2016,7,10,13,30,779.0,188.0,4.5,36.0,943.0,972.06,687.94
2016,7,10,13,45,550.0,314.5,4.5,36.5,843.0,879.2,623.71
2016,7,10,14,0,321.0,441.0,4.5,37.0,743.0,777.23,548.79
2016,7,10,14,15,531.5,316.0,4.5,37.0,798.5,864.42,614.52
2016,7,10,14,30,742.0,191.0,4.5,37.0,854.0,936.64,665.52
2016,7,10,14,45,721.0,195.0,4.55,37.0,820.0,917.64,653.91
2016,7,10,15,0,700.0,199.0,4.6,37.0,786.0,892.69,639.01
2016,7,10,15,15,686.5,195.0,4.6,36.5,748.5,864.47,623.05
2016,7,10,15,30,673.0,191.0,4.6,36.0,711.0,834.4,605.75
2016,7,10,15,45,640.5,194.0,4.7,36.0,665.0,793.3,579.98
2016,7,10,16,0,608.0,197.0,4.8,36.0,619.0,751.73,552.87
2016,7,10,16,15,584.0,190.5,4.8,35.5,572.5,707.01,524.22
2016,7,10,16,30,560.0,184.0,4.8,35.0,526.0,658.82,492.66
2016,7,10,16,45,511.0,183.5,4.8,35.0,473.5,602.02,452.7
2016,7,10,17,0,462.0,183.0,4.8,35.0,421.0,547.54,413.73
2016,7,10,17,15,422.0,171.5,4.7,34.5,370.0,489.75,372.57
2016,7,10,17,30,382.0,160.0,4.6,34.0,319.0,426.59,326.62
2016,7,10,17,45,317.0,148.5,4.5,33.5,267.5,360.12,276.6
2016,7,10,18,0,252.0,137.0,4.4,33.0,216.0,299.41,229.83
2016,7,10,18,15,193.0,116.0,4.3,32.0,169.5,236.17,180.66
2016,7,10,18,30,134.0,95.0,4.2,31.0,123.0,173.07,130.58
2016,7,10,18,45,76.5,67.0,4.15,30.5,82.0,112.43,81.75
2016,7,10,19,0,19.0,39.0,4.1,30.0,41.0,51.14,32.63
2016,7,10,19,15,9.5,19.5,4.1,29.5,20.5,23.64,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.0,8.85,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,18.0,17.36,1.46
2016,7,11,6,15,49.5,45.5,4.2,26.0,53.5,38.6,25.71
2016,7,11,6,30,94.0,73.0,4.4,26.0,89.0,59.77,44.6
2016,7,11,6,45,168.0,93.5,4.65,26.5,134.5,72.52,55.93
2016,7,11,7,0,242.0,114.0,4.9,27.0,180.0,94.26,67.07
2016,7,11,7,15,298.0,130.0,5.05,27.5,229.5,127.05,86.26
2016,7,11,7,30,354.0,146.0,5.2,28.0,279.0,165.68,112.42
2016,7,11,7,45,301.0,168.0,5.35,28.5,293.5,195.3,137.88
2016,7,11,8,0,248.0,190.0,5.5,29.0,308.0,219.44,159.45
2016,7,11,8,15,399.5,182.0,5.6,29.5,398.0,267.36,193.62
2016,7,11,8,30,551.0,174.0,5.7,30.0,488.0,334.84,244.47
2016,7,11,8,45,588.5,175.5,5.8,30.5,539.0,380.52,281.26
2016,7,11,9,0,626.0,177.0,5.9,31.0,590.0,429.71,320.26
2016,7,11,9,15,646.5,182.5,5.95,31.5,635.5,477.34,357.39
2016,7,11,9,30,667.0,188.0,6.0,32.0,681.0,526.25,394.6
2016,7,11,9,45,687.5,189.5,6.05,32.5,723.0,572.61,429.21
2016,7,11,10,0,708.0,191.0,6.1,33.0,765.0,619.77,463.63
2016,7,11,10,15,720.0,194.0,6.1,33.5,800.0,663.07,494.38
2016,7,11,10,30,732.0,197.0,6.1,34.0,835.0,705.97,524.17
2016,7,11,10,45,744.0,197.5,6.15,34.5,864.5,745.97,551.57
