Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,0,756.0,198.0,6.2,35.0,894.0,785.67,577.93
2016,7,11,11,15,762.0,200.0,6.2,35.0,915.5,819.7,600.53
2016,7,11,11,30,768.0,202.0,6.2,35.0,937.0,852.13,621.97
2016,7,11,11,45,768.5,206.0,6.2,35.5,950.0,879.81,638.8
2016,7,11,12,0,769.0,210.0,6.2,36.0,963.0,905.37,654.13
2016,7,11,12,15,770.5,210.5,6.15,36.0,969.0,926.35,667.53
2016,7,11,12,30,772.0,211.0,6.1,36.0,975.0,945.11,679.5
2016,7,11,12,45,770.0,211.5,6.1,36.5,972.5,958.18,686.58
2016,7,11,13,0,768.0,212.0,6.1,37.0,970.0,968.72,692.09
2016,7,11,13,15,765.5,211.5,6.05,37.0,960.0,975.13,696.17
2016,7,11,13,30,763.0,211.0,6.0,37.0,950.0,978.78,698.58
2016,7,11,13,45,756.5,210.5,6.0,37.0,931.5,979.74,699.65
2016,7,11,14,0,750.0,210.0,6.0,37.0,913.0,974.04,696.5
2016,7,11,14,15,742.5,207.5,6.0,37.0,887.5,962.54,689.7
2016,7,11,14,30,735.0,205.0,6.0,37.0,862.0,948.41,681.28
2016,7,11,14,45,735.0,195.5,6.0,37.0,832.0,931.57,671.17
2016,7,11,15,0,735.0,186.0,6.0,37.0,802.0,911.97,659.31
2016,7,11,15,15,722.0,182.5,6.0,36.5,764.0,884.05,643.28
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,854.16,625.85
2016,7,11,15,45,685.5,178.0,6.0,36.0,681.0,815.9,601.26
2016,7,11,16,0,662.0,177.0,6.0,36.0,636.0,776.62,575.83
2016,7,11,16,15,639.5,171.0,5.95,35.5,588.5,732.05,547.25
2016,7,11,16,30,617.0,165.0,5.9,35.0,541.0,686.95,517.33
2016,7,11,16,45,581.0,161.0,5.9,35.0,489.5,633.48,479.71
2016,7,11,17,0,545.0,157.0,5.9,35.0,438.0,578.1,440.14
2016,7,11,17,15,506.0,148.0,5.8,34.0,386.0,520.29,399.49
2016,7,11,17,30,467.0,139.0,5.7,33.0,334.0,464.63,359.27
2016,7,11,17,45,413.0,128.0,5.6,32.5,282.0,400.38,310.57
2016,7,11,18,0,359.0,117.0,5.5,32.0,230.0,340.35,263.89
2016,7,11,18,15,291.5,101.5,5.3,31.5,181.5,266.69,205.55
2016,7,11,18,30,224.0,86.0,5.1,31.0,133.0,206.81,156.86
2016,7,11,18,45,147.0,65.0,4.95,30.5,92.0,142.79,104.72
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,81.3,54.39
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,37.53,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,12.5,11.3,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,25.0,20.27,1.62
2016,7,12,6,15,127.5,43.5,4.45,25.5,62.0,35.48,23.17
2016,7,12,6,30,217.0,64.0,4.6,26.0,99.0,51.14,37.36
2016,7,12,6,45,315.0,74.5,4.85,26.5,148.0,54.89,41.03
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,70.9,46.03
2016,7,12,7,15,469.0,94.5,5.1,27.5,248.5,106.44,63.83
2016,7,12,7,30,525.0,104.0,5.1,28.0,300.0,147.58,91.02
2016,7,12,7,45,349.0,150.5,5.2,28.5,289.5,189.34,131.3
2016,7,12,8,0,173.0,197.0,5.3,29.0,279.0,211.72,155.85
2016,7,12,8,15,131.0,220.5,5.3,29.5,287.0,230.96,172.14
2016,7,12,8,30,89.0,244.0,5.3,30.0,295.0,250.31,187.66
2016,7,12,8,45,417.0,184.0,5.35,31.0,454.5,320.74,237.39
2016,7,12,9,0,745.0,124.0,5.4,32.0,614.0,437.34,324.04
2016,7,12,9,15,761.0,127.5,5.4,32.5,659.5,486.52,362.41
2016,7,12,9,30,777.0,131.0,5.4,33.0,705.0,536.31,400.34
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.5,583.35,435.32
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,630.39,469.38
2016,7,12,10,15,551.5,270.0,5.4,34.5,726.0,618.72,455.89
2016,7,12,10,30,297.0,407.0,5.4,35.0,666.0,587.86,427.61
2016,7,12,10,45,227.0,433.5,5.4,35.5,635.5,576.7,417.26
2016,7,12,11,0,157.0,460.0,5.4,36.0,605.0,556.76,400.5
2016,7,12,11,15,251.0,450.0,5.4,36.0,688.0,631.73,454.63
2016,7,12,11,30,345.0,440.0,5.4,36.0,771.0,714.5,512.99
2016,7,12,11,45,612.0,283.5,5.4,36.5,879.0,814.98,587.68
2016,7,12,12,0,879.0,127.0,5.4,37.0,987.0,923.95,659.79
2016,7,12,12,15,879.5,127.0,5.4,37.0,992.5,944.72,672.54
2016,7,12,12,30,880.0,127.0,5.4,37.0,998.0,962.83,684.08
2016,7,12,12,45,881.0,126.0,5.4,37.5,996.0,977.76,692.15
2016,7,12,13,0,882.0,125.0,5.4,38.0,994.0,989.88,698.49
2016,7,12,13,15,550.0,306.0,5.4,38.0,846.0,859.9,611.3
2016,7,12,13,30,218.0,487.0,5.4,38.0,698.0,708.95,500.56
2016,7,12,13,45,543.0,304.5,5.45,38.0,817.0,861.65,614.67
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,991.3,702.34
2016,7,12,14,15,862.5,121.0,5.5,38.0,910.5,981.75,696.15
2016,7,12,14,30,857.0,120.0,5.5,38.0,885.0,969.24,688.95
2016,7,12,14,45,845.5,120.0,5.55,38.0,852.0,949.11,677.2
2016,7,12,15,0,834.0,120.0,5.6,38.0,819.0,926.41,663.82
2016,7,12,15,15,823.5,117.5,5.6,37.5,780.5,899.59,648.83
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,870.48,632.24
2016,7,12,15,45,550.0,209.5,5.65,37.0,622.5,729.23,536.19
2016,7,12,16,0,287.0,304.0,5.7,37.0,503.0,579.98,426.35
2016,7,12,16,15,512.0,206.0,5.7,36.5,530.0,660.74,492.19
2016,7,12,16,30,737.0,108.0,5.7,36.0,557.0,716.14,536.42
2016,7,12,16,45,705.5,106.5,5.7,35.5,504.5,667.1,504.2
2016,7,12,17,0,674.0,105.0,5.7,35.0,452.0,616.32,470.21
2016,7,12,17,15,641.0,99.5,5.65,34.5,400.0,560.79,430.73
2016,7,12,17,30,608.0,94.0,5.6,34.0,348.0,506.56,391.14
2016,7,12,17,45,560.5,87.5,5.55,33.5,295.0,444.28,344.21
2016,7,12,18,0,513.0,81.0,5.5,33.0,242.0,385.23,298.35
2016,7,12,18,15,448.0,72.0,5.35,32.5,192.5,318.32,244.95
2016,7,12,18,30,383.0,63.0,5.2,32.0,143.0,255.3,193.31
2016,7,12,18,45,289.0,50.0,5.1,31.5,100.0,185.22,135.68
2016,7,12,19,0,195.0,37.0,5.0,31.0,57.0,125.07,84.56
2016,7,12,19,15,97.5,18.5,4.85,30.5,28.5,57.94,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,30.5,11.0,3.4,25.5,13.0,10.81,0.0
2016,7,13,6,0,61.0,22.0,3.6,26.0,26.0,18.47,0.0
2016,7,13,6,15,161.5,39.5,3.8,26.5,63.0,30.51,18.98
2016,7,13,6,30,262.0,57.0,4.0,27.0,100.0,43.09,30.46
2016,7,13,6,45,361.0,66.0,4.2,27.5,149.0,48.26,35.25
2016,7,13,7,0,460.0,75.0,4.4,28.0,198.0,62.77,39.11
2016,7,13,7,15,513.5,83.0,4.5,28.5,249.5,98.56,55.88
2016,7,13,7,30,567.0,91.0,4.6,29.0,301.0,140.38,83.2
2016,7,13,7,45,620.5,92.0,4.75,30.0,356.5,182.06,114.1
2016,7,13,8,0,674.0,93.0,4.9,31.0,412.0,229.57,151.82
2016,7,13,8,15,701.0,97.5,4.95,31.5,463.5,278.1,192.39
2016,7,13,8,30,728.0,102.0,5.0,32.0,515.0,332.2,237.08
2016,7,13,8,45,753.5,103.5,5.1,32.5,565.5,382.2,278.18
2016,7,13,9,0,779.0,105.0,5.2,33.0,616.0,434.18,319.94
2016,7,13,9,15,794.0,107.5,5.25,33.5,661.5,483.66,358.82
2016,7,13,9,30,809.0,110.0,5.3,34.0,707.0,533.6,396.96
2016,7,13,9,45,823.0,111.0,5.4,34.5,748.0,584.75,435.0
2016,7,13,10,0,837.0,112.0,5.5,35.0,789.0,632.48,469.76
2016,7,13,10,15,845.5,114.0,5.55,35.0,824.0,677.02,502.33
2016,7,13,10,30,854.0,116.0,5.6,35.0,859.0,720.49,532.48
2016,7,13,10,45,861.5,116.5,5.65,35.5,887.5,760.56,558.26
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,799.07,582.72
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.5,833.84,605.48
2016,7,13,11,30,878.0,119.0,5.7,36.0,959.0,866.52,626.75
2016,7,13,11,45,859.0,135.0,5.75,36.5,967.0,890.19,640.86
2016,7,13,12,0,840.0,151.0,5.8,37.0,975.0,910.37,652.68
2016,7,13,12,15,841.5,151.5,5.8,37.0,980.5,931.89,666.54
2016,7,13,12,30,843.0,152.0,5.8,37.0,986.0,950.94,678.81
2016,7,13,12,45,841.0,153.0,5.85,37.5,983.5,964.57,686.44
2016,7,13,13,0,839.0,154.0,5.9,38.0,981.0,975.51,692.41
2016,7,13,13,15,836.5,153.5,5.85,38.0,970.5,981.7,696.3
2016,7,13,13,30,834.0,153.0,5.8,38.0,960.0,984.97,698.43
2016,7,13,13,45,829.0,152.0,5.8,38.0,942.0,982.31,697.15
2016,7,13,14,0,824.0,151.0,5.8,38.0,924.0,976.69,694.1
2016,7,13,14,15,818.0,149.5,5.75,37.5,899.0,972.66,693.4
2016,7,13,14,30,812.0,148.0,5.7,37.0,874.0,959.91,687.1
2016,7,13,14,45,581.0,259.5,5.7,37.0,769.0,849.05,613.03
2016,7,13,15,0,350.0,371.0,5.7,37.0,664.0,729.76,526.43
2016,7,13,15,15,545.5,263.5,5.65,36.5,695.5,801.98,584.34
2016,7,13,15,30,741.0,156.0,5.6,36.0,727.0,854.42,624.57
2016,7,13,15,45,721.5,154.5,5.55,36.0,683.0,821.77,603.34
2016,7,13,16,0,702.0,153.0,5.5,36.0,639.0,784.41,579.21
2016,7,13,16,15,681.0,148.0,5.45,35.5,591.5,740.92,551.83
2016,7,13,16,30,660.0,143.0,5.4,35.0,544.0,696.74,523.59
2016,7,13,16,45,630.0,138.5,5.35,35.0,493.5,645.87,488.3
2016,7,13,17,0,600.0,134.0,5.3,35.0,443.0,595.51,452.51
2016,7,13,17,15,563.5,126.5,5.15,34.5,390.5,538.26,411.65
2016,7,13,17,30,527.0,119.0,5.0,34.0,338.0,479.46,368.72
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,417.97,321.92
2016,7,13,18,0,434.0,99.0,4.8,34.0,235.0,359.95,276.62
2016,7,13,18,15,365.0,87.0,4.5,33.0,186.0,292.32,223.64
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,231.11,174.41
2016,7,13,18,45,211.0,57.5,3.95,31.5,95.5,157.69,114.97
2016,7,13,19,0,126.0,40.0,3.7,31.0,54.0,99.65,66.59
2016,7,13,19,15,63.0,20.0,3.6,30.5,27.0,45.82,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,10.5,2.8,24.5,13.5,10.32,0.0
2016,7,14,6,0,106.0,21.0,3.0,25.0,27.0,16.46,0.0
2016,7,14,6,15,223.0,35.5,3.2,25.5,66.0,27.27,16.39
2016,7,14,6,30,340.0,50.0,3.4,26.0,105.0,37.51,25.9
2016,7,14,6,45,419.5,59.5,3.6,26.5,153.5,42.97,30.92
2016,7,14,7,0,499.0,69.0,3.8,27.0,202.0,57.24,34.88
2016,7,14,7,15,552.0,76.5,3.9,27.5,255.0,94.65,51.85
2016,7,14,7,30,605.0,84.0,4.0,28.0,308.0,138.01,80.08
2016,7,14,7,45,360.5,140.0,4.15,28.5,279.5,176.74,120.73
2016,7,14,8,0,116.0,196.0,4.3,29.0,251.0,197.11,146.13
2016,7,14,8,15,212.5,212.0,4.3,29.5,327.0,246.55,181.65
2016,7,14,8,30,309.0,228.0,4.3,30.0,403.0,301.35,222.05
2016,7,14,8,45,536.0,172.5,4.35,31.0,510.0,355.68,261.27
2016,7,14,9,0,763.0,117.0,4.4,32.0,617.0,436.91,322.07
2016,7,14,9,15,550.0,216.5,4.35,32.0,590.5,458.7,340.03
2016,7,14,9,30,337.0,316.0,4.3,32.0,564.0,464.03,343.32
2016,7,14,9,45,575.5,223.5,4.3,32.5,676.5,535.47,397.79
2016,7,14,10,0,814.0,131.0,4.3,33.0,789.0,631.86,469.53
2016,7,14,10,15,823.0,133.0,4.25,33.5,823.5,676.29,500.23
2016,7,14,10,30,832.0,135.0,4.2,34.0,858.0,721.19,530.28
2016,7,14,10,45,837.0,137.5,4.2,34.5,886.0,760.48,554.95
2016,7,14,11,0,842.0,140.0,4.2,35.0,914.0,798.1,578.21
2016,7,14,11,15,846.5,141.5,4.2,35.0,935.0,832.57,600.37
2016,7,14,11,30,851.0,143.0,4.2,35.0,956.0,865.03,621.09
2016,7,14,11,45,855.0,142.5,4.2,35.5,969.5,893.05,637.52
2016,7,14,12,0,859.0,142.0,4.2,36.0,983.0,918.76,652.38
2016,7,14,12,15,859.5,142.5,4.2,36.0,988.0,939.75,665.52
2016,7,14,12,30,860.0,143.0,4.2,36.0,993.0,958.16,677.08
2016,7,14,12,45,857.5,144.0,4.2,36.5,990.0,971.53,684.08
2016,7,14,13,0,855.0,145.0,4.2,37.0,987.0,982.12,689.4
2016,7,14,13,15,852.0,144.5,4.2,37.0,976.5,987.89,693.2
2016,7,14,13,30,849.0,144.0,4.2,37.0,966.0,990.67,695.26
2016,7,14,13,45,843.0,144.0,4.2,37.0,947.0,987.96,693.98
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,982.27,690.97
2016,7,14,14,15,830.5,142.5,4.2,37.0,903.0,971.64,684.95
2016,7,14,14,30,824.0,141.0,4.2,37.0,878.0,958.16,677.24
2016,7,14,14,45,813.0,140.5,4.25,37.0,845.0,944.53,669.79
2016,7,14,15,0,802.0,140.0,4.3,37.0,812.0,922.53,656.99
2016,7,14,15,15,791.0,137.5,4.35,36.5,774.0,896.0,642.63
2016,7,14,15,30,780.0,135.0,4.4,36.0,736.0,867.24,626.7
2016,7,14,15,45,762.5,133.5,4.45,36.0,692.0,831.76,604.86
2016,7,14,16,0,745.0,132.0,4.5,36.0,648.0,794.77,581.86
2016,7,14,16,15,726.0,128.0,4.5,35.5,600.5,755.51,558.08
2016,7,14,16,30,707.0,124.0,4.5,35.0,553.0,712.5,531.33
2016,7,14,16,45,677.5,120.5,4.55,35.0,501.5,661.47,497.54
2016,7,14,17,0,648.0,117.0,4.6,35.0,450.0,610.85,462.51
2016,7,14,17,15,613.5,110.5,4.55,34.5,397.5,554.19,422.73
2016,7,14,17,30,579.0,104.0,4.5,34.0,345.0,498.98,382.89
2016,7,14,17,45,527.0,97.0,4.5,33.5,292.0,434.68,334.97
2016,7,14,18,0,475.0,90.0,4.5,33.0,239.0,371.32,286.35
2016,7,14,18,15,407.0,79.5,4.35,32.5,189.0,303.91,233.0
2016,7,14,18,30,339.0,69.0,4.2,32.0,139.0,242.81,183.24
2016,7,14,18,45,241.5,54.0,4.1,31.5,96.5,171.43,125.15
2016,7,14,19,0,144.0,39.0,4.0,31.0,54.0,104.36,69.59
2016,7,14,19,15,72.0,19.5,3.95,30.5,27.0,47.62,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,7.5,9.5,2.85,25.0,10.0,9.34,0.0
2016,7,15,6,0,15.0,19.0,3.0,25.0,20.0,17.78,0.0
2016,7,15,6,15,88.0,42.5,3.15,25.5,56.0,36.21,23.49
2016,7,15,6,30,161.0,66.0,3.3,26.0,92.0,52.55,38.45
2016,7,15,6,45,249.5,81.5,3.45,26.5,139.0,64.02,48.69
2016,7,15,7,0,338.0,97.0,3.6,27.0,186.0,76.79,53.03
2016,7,15,7,15,397.5,109.0,3.7,27.5,237.5,110.59,70.15
2016,7,15,7,30,457.0,121.0,3.8,28.0,289.0,150.82,96.37
2016,7,15,7,45,339.0,156.0,3.9,28.5,292.0,190.05,131.89
2016,7,15,8,0,221.0,191.0,4.0,29.0,295.0,216.8,157.74
2016,7,15,8,15,421.0,170.0,4.05,29.5,397.5,260.57,186.95
2016,7,15,8,30,621.0,149.0,4.1,30.0,500.0,332.44,240.01
2016,7,15,8,45,637.5,158.5,4.2,31.0,548.0,380.83,278.6
2016,7,15,9,0,654.0,168.0,4.3,32.0,596.0,430.48,317.15
2016,7,15,9,15,673.5,173.0,4.3,32.5,641.5,478.63,354.15
2016,7,15,9,30,693.0,178.0,4.3,33.0,687.0,527.92,391.01
2016,7,15,9,45,704.0,184.0,4.3,33.5,727.0,574.07,424.63
2016,7,15,10,0,715.0,190.0,4.3,34.0,767.0,620.14,457.3
2016,7,15,10,15,726.0,193.0,4.2,34.0,802.0,663.21,487.88
2016,7,15,10,30,737.0,196.0,4.1,34.0,837.0,705.78,517.47
2016,7,15,10,45,741.5,201.5,4.05,34.5,864.0,745.05,543.17
2016,7,15,11,0,746.0,207.0,4.0,35.0,891.0,782.99,567.4
2016,7,15,11,15,751.5,208.5,3.9,35.5,912.0,816.54,587.42
2016,7,15,11,30,757.0,210.0,3.8,36.0,933.0,847.97,605.72
2016,7,15,11,45,758.5,212.5,3.7,36.5,946.0,875.02,620.96
2016,7,15,12,0,760.0,215.0,3.6,37.0,959.0,901.7,635.82
2016,7,15,12,15,761.0,215.5,3.55,37.0,964.5,920.51,647.16
2016,7,15,12,30,762.0,216.0,3.5,37.0,970.0,938.79,658.23
2016,7,15,12,45,758.5,218.0,3.45,37.5,966.5,955.05,666.67
2016,7,15,13,0,755.0,220.0,3.4,38.0,963.0,966.01,671.8
2016,7,15,13,15,752.0,219.0,3.4,38.0,953.0,971.75,675.53
2016,7,15,13,30,749.0,218.0,3.4,38.0,943.0,974.71,677.66
2016,7,15,13,45,743.0,217.0,3.4,38.0,924.5,971.9,676.34
2016,7,15,14,0,737.0,216.0,3.4,38.0,906.0,966.34,673.44
2016,7,15,14,15,729.5,213.5,3.45,38.0,881.0,955.03,667.38
2016,7,15,14,30,722.0,211.0,3.5,38.0,856.0,941.11,659.8
2016,7,15,14,45,715.5,205.5,3.55,38.0,824.5,922.47,649.29
2016,7,15,15,0,709.0,200.0,3.6,38.0,793.0,901.38,637.26
2016,7,15,15,15,695.5,196.0,3.65,37.5,755.0,873.03,621.84
2016,7,15,15,30,682.0,192.0,3.7,37.0,717.0,842.79,605.07
2016,7,15,15,45,666.0,186.5,3.75,37.0,674.0,807.02,583.23
2016,7,15,16,0,650.0,181.0,3.8,37.0,631.0,769.88,560.29
2016,7,15,16,15,627.0,175.0,3.8,36.5,583.0,725.25,532.44
2016,7,15,16,30,604.0,169.0,3.8,36.0,535.0,680.14,503.56
2016,7,15,16,45,573.5,162.0,3.85,36.0,484.5,624.52,465.86
2016,7,15,17,0,543.0,155.0,3.9,36.0,434.0,573.67,430.65
2016,7,15,17,15,503.5,146.0,3.7,35.5,382.0,515.6,389.72
2016,7,15,17,30,464.0,137.0,3.5,35.0,330.0,459.75,349.42
2016,7,15,17,45,407.5,126.5,3.35,35.0,277.5,394.77,300.62
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,334.28,254.11
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,260.53,197.53
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,200.55,150.03
2016,7,15,18,45,135.0,62.5,2.95,32.0,87.5,134.83,97.61
2016,7,15,19,0,54.0,41.0,2.9,31.0,46.0,71.79,46.75
2016,7,15,19,15,27.0,20.5,3.05,30.5,23.0,33.05,0.0
2016,7,15,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,5.9,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,11.58,0.0
2016,7,16,6,15,1.0,31.5,2.4,25.5,31.5,29.82,18.29
2016,7,16,6,30,2.0,51.0,2.5,26.0,51.0,47.4,34.14
2016,7,16,6,45,17.5,73.5,2.65,26.5,77.5,64.82,49.35
2016,7,16,7,0,33.0,96.0,2.8,27.0,104.0,84.06,62.21
2016,7,16,7,15,44.0,118.5,2.85,27.5,132.5,106.99,79.33
2016,7,16,7,30,55.0,141.0,2.9,28.0,161.0,131.35,97.54
2016,7,16,7,45,145.0,164.5,2.95,28.5,230.0,167.23,121.62
2016,7,16,8,0,235.0,188.0,3.0,29.0,299.0,212.5,153.69
2016,7,16,8,15,330.0,194.0,3.05,29.5,369.5,259.12,187.64
2016,7,16,8,30,425.0,200.0,3.1,30.0,440.0,310.97,226.48
2016,7,16,8,45,424.5,222.5,3.15,31.0,481.0,354.33,259.98
2016,7,16,9,0,424.0,245.0,3.2,32.0,522.0,397.47,292.32
2016,7,16,9,15,606.5,185.5,3.15,32.5,614.0,456.37,336.45
2016,7,16,9,30,789.0,126.0,3.1,33.0,706.0,534.41,394.46
2016,7,16,9,45,803.0,128.0,3.05,33.5,747.5,582.75,429.33
2016,7,16,10,0,817.0,130.0,3.0,34.0,789.0,631.04,463.24
2016,7,16,10,15,826.5,132.0,2.95,34.5,824.5,677.93,495.1
2016,7,16,10,30,836.0,134.0,2.9,35.0,860.0,721.54,523.62
2016,7,16,10,45,844.0,135.0,2.9,35.5,889.0,761.97,548.44
2016,7,16,11,0,852.0,136.0,2.9,36.0,918.0,800.93,571.96
2016,7,16,11,15,856.5,137.5,2.95,36.0,939.5,835.81,594.07
2016,7,16,11,30,861.0,139.0,3.0,36.0,961.0,868.65,614.79
2016,7,16,11,45,849.0,150.0,3.05,36.5,970.5,893.55,629.09
2016,7,16,12,0,837.0,161.0,3.1,37.0,980.0,918.17,643.21
2016,7,16,12,15,838.0,161.5,3.15,37.0,985.5,940.03,656.93
2016,7,16,12,30,839.0,162.0,3.2,37.0,991.0,959.36,669.13
2016,7,16,12,45,837.5,162.5,3.3,37.5,988.5,973.69,677.22
2016,7,16,13,0,836.0,163.0,3.4,38.0,986.0,985.23,683.66
2016,7,16,13,15,833.0,162.5,3.5,38.0,975.5,991.41,688.31
2016,7,16,13,30,830.0,162.0,3.6,38.0,965.0,994.61,691.25
2016,7,16,13,45,824.0,161.5,3.75,38.0,946.0,991.82,690.89
2016,7,16,14,0,818.0,161.0,3.9,38.0,927.0,986.05,688.78
2016,7,16,14,15,811.0,159.5,4.0,38.0,901.0,975.33,683.34
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,961.77,676.19
2016,7,16,14,45,801.5,151.5,4.2,38.0,844.0,944.54,666.76
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,924.47,655.54
2016,7,16,15,15,523.5,251.0,4.35,37.5,680.0,767.59,552.55
2016,7,16,15,30,248.0,357.0,4.4,37.0,547.0,612.48,441.94
2016,7,16,15,45,493.5,246.0,4.45,37.0,597.0,714.53,521.11
2016,7,16,16,0,739.0,135.0,4.5,37.0,647.0,792.3,578.49
2016,7,16,16,15,719.0,131.0,4.45,36.5,598.5,752.55,553.66
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,708.98,526.48
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,658.23,492.91
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,607.79,457.97
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,550.98,418.18
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,495.68,378.4
2016,7,16,17,45,525.5,97.0,4.1,34.5,289.5,433.18,332.01
2016,7,16,18,0,478.0,89.0,4.0,34.0,237.0,371.21,284.66
2016,7,16,18,15,411.0,78.0,3.75,33.0,187.5,303.6,231.86
2016,7,16,18,30,344.0,67.0,3.5,32.0,138.0,242.2,182.37
2016,7,16,18,45,252.0,52.0,3.25,31.5,95.5,172.8,125.76
2016,7,16,19,0,160.0,37.0,3.0,31.0,53.0,113.14,75.18
2016,7,16,19,15,80.0,18.5,3.0,30.5,26.5,48.29,0.0
2016,7,16,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,19.0,9.5,2.0,24.5,10.5,9.34,0.0
2016,7,17,6,0,38.0,19.0,2.2,25.0,21.0,16.95,0.0
2016,7,17,6,15,130.5,39.0,2.25,25.5,57.5,32.0,19.92
2016,7,17,6,30,223.0,59.0,2.3,26.0,94.0,45.01,32.11
2016,7,17,6,45,314.5,71.5,2.4,26.5,142.0,52.87,39.26
2016,7,17,7,0,406.0,84.0,2.5,27.0,190.0,65.84,44.52
2016,7,17,7,15,209.5,105.5,2.5,27.5,161.0,98.97,67.44
2016,7,17,7,30,13.0,127.0,2.5,28.0,132.0,119.0,89.48
2016,7,17,7,45,109.5,159.0,2.5,28.5,209.5,156.5,114.58
2016,7,17,8,0,206.0,191.0,2.5,29.0,287.0,212.52,154.5
2016,7,17,8,15,262.5,207.5,2.5,29.5,345.5,250.88,182.77
2016,7,17,8,30,319.0,224.0,2.5,30.0,404.0,299.74,219.38
2016,7,17,8,45,528.5,176.0,2.5,31.0,506.5,353.42,257.76
2016,7,17,9,0,738.0,128.0,2.5,32.0,609.0,429.73,314.07
2016,7,17,9,15,473.0,234.5,2.55,32.5,551.5,434.88,319.22
2016,7,17,9,30,208.0,341.0,2.6,33.0,494.0,419.65,306.71
2016,7,17,9,45,502.5,240.5,2.65,33.5,638.0,507.08,372.25
2016,7,17,10,0,797.0,140.0,2.7,34.0,782.0,626.74,459.31
2016,7,17,10,15,806.5,142.5,2.75,34.0,817.0,671.39,490.52
2016,7,17,10,30,816.0,145.0,2.8,34.0,852.0,715.2,520.99
2016,7,17,10,45,823.0,146.5,2.85,34.5,880.5,755.16,545.98
2016,7,17,11,0,830.0,148.0,2.9,35.0,909.0,793.79,569.7
2016,7,17,11,15,834.5,149.0,2.95,35.5,929.5,827.57,590.01
2016,7,17,11,30,839.0,150.0,3.0,36.0,950.0,859.36,608.9
2016,7,17,11,45,855.0,141.5,3.1,36.5,967.0,890.39,627.47
2016,7,17,12,0,871.0,133.0,3.2,37.0,984.0,919.62,644.81
2016,7,17,12,15,871.5,133.0,3.25,37.0,989.0,940.47,657.87
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,958.66,669.38
2016,7,17,12,45,870.5,133.0,3.4,37.0,991.5,972.23,678.41
2016,7,17,13,0,869.0,133.0,3.5,37.0,989.0,982.96,685.8
2016,7,17,13,15,866.5,132.5,3.55,37.0,978.0,989.28,690.22
2016,7,17,13,30,864.0,132.0,3.6,37.0,967.0,992.56,692.9
2016,7,17,13,45,858.0,132.5,3.7,37.5,948.5,990.32,691.12
2016,7,17,14,0,852.0,133.0,3.8,38.0,930.0,985.04,687.58
2016,7,17,14,15,846.0,131.5,3.85,38.0,904.5,974.76,682.14
2016,7,17,14,30,840.0,130.0,3.9,38.0,879.0,961.54,674.97
2016,7,17,14,45,496.0,268.0,3.95,38.0,706.5,772.71,550.78
2016,7,17,15,0,152.0,406.0,4.0,38.0,534.0,569.86,405.45
2016,7,17,15,15,475.0,264.5,4.05,37.5,635.5,736.63,531.56
2016,7,17,15,30,798.0,123.0,4.1,37.0,737.0,869.66,625.48
2016,7,17,15,45,507.5,219.0,4.15,37.0,601.0,697.46,508.38
2016,7,17,16,0,217.0,315.0,4.2,37.0,465.0,522.69,381.32
2016,7,17,16,15,472.5,213.5,4.2,36.5,509.0,635.46,469.79
2016,7,17,16,30,728.0,112.0,4.2,36.0,553.0,711.98,528.63
2016,7,17,16,45,700.5,108.5,4.25,36.0,501.5,664.18,496.73
2016,7,17,17,0,673.0,105.0,4.3,36.0,450.0,614.12,462.95
2016,7,17,17,15,639.5,99.5,4.2,35.5,397.0,558.26,423.87
2016,7,17,17,30,606.0,94.0,4.1,35.0,344.0,503.76,384.68
2016,7,17,17,45,558.5,87.0,4.05,34.5,291.5,441.01,338.17
2016,7,17,18,0,511.0,80.0,4.0,34.0,239.0,381.52,292.6
2016,7,17,18,15,445.0,70.5,3.75,33.5,189.0,313.77,239.12
2016,7,17,18,30,379.0,61.0,3.5,33.0,139.0,250.0,187.39
2016,7,17,18,45,282.0,48.0,3.3,32.5,96.0,179.26,129.78
2016,7,17,19,0,185.0,35.0,3.1,32.0,53.0,118.88,78.31
2016,7,17,19,15,92.5,17.5,3.1,31.5,26.5,54.12,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,9.0,1.1,25.5,10.5,8.85,0.0
2016,7,18,6,0,46.0,18.0,1.3,26.0,21.0,15.23,0.0
2016,7,18,6,15,145.0,36.0,1.45,26.0,56.5,29.7,17.94
2016,7,18,6,30,244.0,54.0,1.6,26.0,92.0,40.96,28.71
2016,7,18,6,45,335.5,65.0,1.8,26.5,139.5,47.78,34.95
2016,7,18,7,0,427.0,76.0,2.0,27.0,187.0,58.96,39.37
2016,7,18,7,15,482.5,85.0,2.05,27.5,238.5,93.65,54.35
2016,7,18,7,30,538.0,94.0,2.1,28.0,290.0,134.58,80.17
2016,7,18,7,45,269.0,107.0,2.2,28.5,205.0,131.26,88.31
2016,7,18,8,0,0.0,120.0,2.3,29.0,120.0,114.08,85.14
2016,7,18,8,15,350.5,114.5,2.3,29.5,311.5,192.08,135.89
2016,7,18,8,30,701.0,109.0,2.3,30.0,503.0,320.82,228.53
2016,7,18,8,45,428.5,202.0,2.3,30.5,450.5,336.84,246.62
2016,7,18,9,0,156.0,295.0,2.3,31.0,398.0,331.16,244.63
2016,7,18,9,15,469.0,208.0,2.25,31.5,546.0,409.1,302.15
2016,7,18,9,30,782.0,121.0,2.2,32.0,694.0,524.19,386.68
2016,7,18,9,45,791.5,125.0,2.2,32.5,734.0,571.47,420.45
2016,7,18,10,0,801.0,129.0,2.2,33.0,774.0,618.3,453.26
2016,7,18,10,15,478.0,277.0,2.2,33.5,666.5,572.21,415.71
2016,7,18,10,30,155.0,425.0,2.2,34.0,559.0,504.33,361.35
2016,7,18,10,45,492.5,282.5,2.2,34.5,729.0,631.85,456.06
2016,7,18,11,0,830.0,140.0,2.2,35.0,899.0,785.8,561.27
2016,7,18,11,15,578.0,295.0,2.25,35.0,830.5,752.52,534.46
2016,7,18,11,30,326.0,450.0,2.3,35.0,762.0,705.88,496.75
2016,7,18,11,45,582.5,299.0,2.35,35.5,865.0,800.88,566.04
2016,7,18,12,0,839.0,148.0,2.4,36.0,968.0,904.05,632.72
2016,7,18,12,15,612.0,292.0,2.45,36.0,892.0,856.26,600.04
2016,7,18,12,30,385.0,436.0,2.5,36.0,816.0,795.34,554.33
2016,7,18,12,45,344.5,459.0,2.6,36.0,798.5,789.02,550.01
2016,7,18,13,0,304.0,482.0,2.7,36.0,781.0,780.78,544.01
2016,7,18,13,15,569.0,315.0,2.8,36.0,867.0,886.08,621.58
2016,7,18,13,30,834.0,148.0,2.9,36.0,953.0,978.28,682.72
2016,7,18,13,45,829.0,147.0,3.0,36.0,935.0,975.65,681.53
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,970.06,679.36
2016,7,18,14,15,818.0,144.5,3.15,36.0,892.0,960.07,674.17
2016,7,18,14,30,812.0,143.0,3.2,36.0,867.0,953.12,671.02
2016,7,18,14,45,467.0,273.0,3.3,36.0,686.0,749.79,536.87
2016,7,18,15,0,122.0,403.0,3.4,36.0,505.0,538.12,384.95
2016,7,18,15,15,320.0,333.5,3.5,35.5,583.5,657.04,475.67
2016,7,18,15,30,518.0,264.0,3.6,35.0,662.0,766.42,556.65
2016,7,18,15,45,446.5,271.5,3.7,35.0,600.0,699.92,510.79
2016,7,18,16,0,375.0,279.0,3.8,35.0,538.0,627.31,461.03
2016,7,18,16,15,418.5,243.5,3.85,34.5,512.5,623.28,462.02
2016,7,18,16,30,462.0,208.0,3.9,34.0,487.0,606.21,453.6
2016,7,18,16,45,300.0,213.0,3.95,34.0,388.0,465.17,350.66
2016,7,18,17,0,138.0,218.0,4.0,34.0,289.0,337.09,254.26
2016,7,18,17,15,69.0,140.5,3.95,33.5,176.0,191.53,144.81
2016,7,18,17,30,0.0,63.0,3.9,33.0,63.0,60.89,42.53
2016,7,18,17,45,0.0,53.5,3.85,33.0,53.5,51.69,35.46
2016,7,18,18,0,0.0,44.0,3.8,33.0,44.0,42.49,28.22
2016,7,18,18,15,0.0,34.5,3.6,32.5,34.5,33.3,20.93
2016,7,18,18,30,0.0,25.0,3.4,32.0,25.0,24.12,13.52
2016,7,18,18,45,0.0,17.0,3.25,31.5,17.0,16.39,7.2
2016,7,18,19,0,0.0,9.0,3.1,31.0,9.0,8.67,0.74
2016,7,18,19,15,0.0,4.5,3.05,30.5,4.5,4.33,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.0,8.5,0.0,25.5,11.0,8.36,0.0
2016,7,19,6,0,92.0,17.0,0.0,26.0,22.0,13.29,0.0
2016,7,19,6,15,206.5,31.5,0.1,26.5,58.5,24.21,13.53
2016,7,19,6,30,321.0,46.0,0.2,27.0,95.0,34.56,23.29
2016,7,19,6,45,413.0,54.0,0.3,27.5,143.5,38.58,27.08
2016,7,19,7,0,505.0,62.0,0.4,28.0,192.0,46.37,33.81
2016,7,19,7,15,556.5,68.5,0.5,28.5,244.0,82.92,43.37
2016,7,19,7,30,608.0,75.0,0.6,29.0,296.0,125.24,69.42
2016,7,19,7,45,434.5,129.0,0.75,29.5,300.0,176.65,116.08
2016,7,19,8,0,261.0,183.0,0.9,30.0,304.0,212.79,151.08
2016,7,19,8,15,501.0,137.0,1.05,30.5,405.5,251.8,175.25
2016,7,19,8,30,741.0,91.0,1.2,31.0,507.0,320.07,224.49
2016,7,19,8,45,761.0,94.5,1.4,31.5,556.5,370.52,265.43
2016,7,19,9,0,781.0,98.0,1.6,32.0,606.0,422.39,306.56
2016,7,19,9,15,478.0,220.0,1.75,32.5,538.0,423.28,309.29
2016,7,19,9,30,175.0,342.0,1.9,33.0,470.0,402.32,292.84
2016,7,19,9,45,503.0,225.5,2.1,33.5,624.0,492.79,361.1
2016,7,19,10,0,831.0,109.0,2.3,34.0,778.0,620.54,454.42
2016,7,19,10,15,840.0,111.0,2.4,34.0,813.0,665.41,485.92
2016,7,19,10,30,849.0,113.0,2.5,34.0,848.0,709.26,515.75
2016,7,19,10,45,476.5,280.0,2.7,34.5,695.0,617.09,446.62
2016,7,19,11,0,104.0,447.0,2.9,35.0,542.0,504.29,359.62
2016,7,19,11,15,486.5,283.0,3.0,35.0,744.5,667.36,482.46
2016,7,19,11,30,869.0,119.0,3.1,35.0,947.0,854.98,610.38
2016,7,19,11,45,870.5,120.5,3.25,35.5,960.5,883.25,626.46
2016,7,19,12,0,872.0,122.0,3.4,36.0,974.0,909.03,642.05
2016,7,19,12,15,539.0,311.0,3.45,36.0,839.0,807.68,572.97
2016,7,19,12,30,206.0,500.0,3.5,36.0,704.0,686.05,482.55
2016,7,19,12,45,538.0,312.5,3.6,36.5,842.5,834.18,591.27
2016,7,19,13,0,870.0,125.0,3.7,37.0,981.0,975.24,683.26
2016,7,19,13,15,594.0,292.0,3.8,37.0,874.0,887.37,625.28
2016,7,19,13,30,318.0,459.0,3.9,37.0,767.0,784.1,550.03
2016,7,19,13,45,410.0,418.0,4.0,37.0,806.5,837.93,589.41
2016,7,19,14,0,502.0,377.0,4.1,37.0,846.0,895.49,629.88
2016,7,19,14,15,411.0,394.5,4.15,36.5,771.5,824.24,583.03
2016,7,19,14,30,320.0,412.0,4.2,36.0,697.0,747.06,532.06
2016,7,19,14,45,310.5,398.0,4.3,36.0,666.0,722.25,516.88
2016,7,19,15,0,301.0,384.0,4.4,36.0,635.0,696.38,500.6
2016,7,19,15,15,256.0,372.5,4.4,35.5,579.0,639.24,462.62
2016,7,19,15,30,211.0,361.0,4.4,35.0,523.0,573.96,418.55
2016,7,19,15,45,269.5,326.5,4.45,35.0,520.5,594.32,435.91
2016,7,19,16,0,328.0,292.0,4.5,35.0,518.0,601.25,443.68
2016,7,19,16,15,301.0,273.5,4.5,34.5,469.5,550.54,409.37
2016,7,19,16,30,274.0,255.0,4.5,34.0,421.0,500.57,375.18
2016,7,19,16,45,330.5,219.0,4.5,34.0,400.5,494.79,373.77
2016,7,19,17,0,387.0,183.0,4.5,34.0,380.0,492.24,374.06
2016,7,19,17,15,420.5,153.5,4.4,33.5,345.5,467.01,357.61
2016,7,19,17,30,454.0,124.0,4.3,33.0,311.0,437.48,337.29
2016,7,19,17,45,415.5,111.0,4.25,33.0,262.5,380.62,293.86
2016,7,19,18,0,377.0,98.0,4.2,33.0,214.0,326.57,251.55
2016,7,19,18,15,326.5,83.0,3.95,32.5,168.5,267.43,204.55
2016,7,19,18,30,276.0,68.0,3.7,32.0,123.0,212.89,160.01
2016,7,19,18,45,200.5,51.0,3.5,31.5,84.5,151.18,109.5
2016,7,19,19,0,125.0,34.0,3.3,31.0,46.0,90.81,58.55
2016,7,19,19,15,62.5,17.0,3.15,30.5,23.0,40.83,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,13.5,8.5,0.45,25.5,9.0,8.36,0.0
2016,7,20,6,0,27.0,17.0,0.5,26.0,18.0,15.25,0.0
2016,7,20,6,15,117.0,36.5,0.55,26.0,52.5,30.04,17.99
2016,7,20,6,30,207.0,56.0,0.6,26.0,87.0,45.15,32.16
2016,7,20,6,45,296.5,69.0,0.7,26.5,134.0,51.09,37.72
2016,7,20,7,0,386.0,82.0,0.8,27.0,181.0,61.54,46.77
2016,7,20,7,15,443.5,92.0,0.85,27.5,232.0,95.61,57.61
2016,7,20,7,30,501.0,102.0,0.9,28.0,283.0,135.9,82.61
2016,7,20,7,45,382.5,142.0,1.0,28.5,293.5,177.99,119.77
2016,7,20,8,0,264.0,182.0,1.1,29.0,304.0,212.12,151.24
2016,7,20,8,15,270.5,206.0,1.2,29.5,344.5,250.34,180.94
2016,7,20,8,30,277.0,230.0,1.3,30.0,385.0,289.34,210.89
2016,7,20,8,45,505.5,175.5,1.4,30.5,491.5,341.85,248.15
2016,7,20,9,0,734.0,121.0,1.5,31.0,598.0,421.72,307.14
2016,7,20,9,15,751.0,124.5,1.65,31.5,643.5,471.06,344.98
2016,7,20,9,30,768.0,128.0,1.8,32.0,689.0,521.14,382.51
2016,7,20,9,45,530.0,247.5,1.95,32.5,645.0,527.28,385.2
2016,7,20,10,0,292.0,367.0,2.1,33.0,601.0,514.83,372.97
2016,7,20,10,15,555.5,251.0,2.2,33.5,722.0,598.32,435.57
2016,7,20,10,30,819.0,135.0,2.3,34.0,843.0,707.11,513.78
2016,7,20,10,45,828.5,135.0,2.45,34.5,872.0,747.26,538.74
2016,7,20,11,0,838.0,135.0,2.6,35.0,901.0,786.08,563.08
2016,7,20,11,15,842.5,136.0,2.7,35.0,922.5,820.2,585.08
2016,7,20,11,30,847.0,137.0,2.8,35.0,944.0,852.3,605.74
2016,7,20,11,45,839.0,145.5,2.9,35.5,954.5,878.21,621.12
2016,7,20,12,0,831.0,154.0,3.0,36.0,965.0,901.27,634.69
2016,7,20,12,15,832.5,154.5,3.05,36.0,971.0,922.88,648.35
2016,7,20,12,30,834.0,155.0,3.1,36.0,977.0,942.02,660.51
2016,7,20,12,45,545.5,321.5,3.2,36.5,858.5,849.92,597.56
2016,7,20,13,0,257.0,488.0,3.3,37.0,740.0,740.52,516.94
2016,7,20,13,15,283.0,457.0,3.35,37.0,732.5,741.78,520.09
2016,7,20,13,30,309.0,426.0,3.4,37.0,725.0,741.63,521.73
2016,7,20,13,45,369.0,407.5,3.5,37.0,758.0,786.32,553.45
2016,7,20,14,0,429.0,389.0,3.6,37.0,791.0,835.09,587.24
2016,7,20,14,15,348.0,408.0,3.65,37.0,728.0,770.03,543.2
2016,7,20,14,30,267.0,427.0,3.7,37.0,665.0,710.89,502.9
2016,7,20,14,45,494.5,306.0,3.75,37.0,726.0,810.55,577.6
2016,7,20,15,0,722.0,185.0,3.8,37.0,787.0,896.16,638.47
2016,7,20,15,15,610.0,227.5,3.8,36.5,719.5,825.26,593.25
2016,7,20,15,30,498.0,270.0,3.8,36.0,652.0,754.15,545.42
2016,7,20,15,45,509.0,246.5,3.85,36.0,617.0,727.85,530.03
2016,7,20,16,0,520.0,223.0,3.9,36.0,582.0,698.98,512.46
2016,7,20,16,15,414.5,235.5,3.9,35.5,508.0,610.89,451.45
2016,7,20,16,30,309.0,248.0,3.9,35.0,434.0,520.24,387.41
2016,7,20,16,45,325.0,220.0,3.9,35.0,400.0,491.6,368.87
2016,7,20,17,0,341.0,192.0,3.9,35.0,366.0,460.59,347.97
2016,7,20,17,15,317.5,174.5,3.8,34.5,322.0,412.72,313.85
2016,7,20,17,30,294.0,157.0,3.7,34.0,278.0,366.11,279.91
2016,7,20,17,45,357.0,127.0,3.6,34.0,252.0,364.53,279.37
2016,7,20,18,0,420.0,97.0,3.5,34.0,226.0,348.14,266.5
2016,7,20,18,15,351.5,84.5,3.3,33.5,177.5,281.12,213.68
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,220.55,164.81
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,148.77,107.0
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,92.03,58.84
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,41.32,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.0,8.5,1.7,24.5,10.5,8.36,0.0
2016,7,21,6,0,92.0,17.0,2.0,25.0,21.0,13.35,0.0
2016,7,21,6,15,211.5,31.0,2.05,25.5,57.5,23.89,13.04
2016,7,21,6,30,331.0,45.0,2.1,26.0,94.0,34.23,23.01
2016,7,21,6,45,423.5,53.0,2.15,27.0,143.5,37.92,26.52
2016,7,21,7,0,516.0,61.0,2.2,28.0,193.0,43.51,31.36
2016,7,21,7,15,568.5,68.0,2.1,28.5,245.5,81.01,42.18
