Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,31.0,10.0,2.1,25.0,11.0,9.83,0.0
2016,7,31,6,15,147.0,26.5,2.3,25.0,44.0,20.62,8.24
2016,7,31,6,30,263.0,43.0,2.5,25.0,77.0,32.8,21.6
2016,7,31,6,45,365.5,52.5,2.7,25.5,125.0,38.72,27.23
2016,7,31,7,0,468.0,62.0,2.9,26.0,173.0,43.46,31.54
2016,7,31,7,15,525.5,69.5,2.95,26.5,225.5,69.05,38.24
2016,7,31,7,30,583.0,77.0,3.0,27.0,278.0,110.46,60.93
2016,7,31,7,45,632.5,80.0,3.15,27.5,333.0,153.34,91.02
2016,7,31,8,0,682.0,83.0,3.3,28.0,388.0,201.66,129.05
2016,7,31,8,15,710.0,87.5,3.3,28.0,441.0,253.97,172.97
2016,7,31,8,30,738.0,92.0,3.3,28.0,494.0,305.83,217.0
2016,7,31,8,45,758.0,95.5,3.3,28.5,544.0,356.43,259.39
2016,7,31,9,0,778.0,99.0,3.3,29.0,594.0,408.48,301.89
2016,7,31,9,15,794.0,102.0,3.3,29.5,640.5,459.44,342.44
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,514.37,384.56
2016,7,31,9,45,823.5,106.5,3.35,30.5,729.0,563.15,421.21
2016,7,31,10,0,837.0,108.0,3.4,31.0,771.0,611.72,456.69
2016,7,31,10,15,507.5,263.5,3.4,31.5,671.5,572.17,423.24
2016,7,31,10,30,178.0,419.0,3.4,32.0,572.0,512.28,373.4
2016,7,31,10,45,130.0,425.0,3.45,32.5,539.0,492.52,357.91
2016,7,31,11,0,82.0,431.0,3.5,33.0,506.0,470.96,340.74
2016,7,31,11,15,480.0,273.5,3.5,33.0,725.0,647.88,475.06
2016,7,31,11,30,878.0,116.0,3.5,33.0,944.0,851.05,615.34
2016,7,31,11,45,883.0,115.0,3.55,33.5,958.5,880.68,631.94
2016,7,31,12,0,888.0,114.0,3.6,34.0,973.0,907.92,648.09
2016,7,31,12,15,889.0,114.0,3.65,34.0,978.5,929.9,662.16
2016,7,31,12,30,890.0,114.0,3.7,34.0,984.0,949.1,674.53
2016,7,31,12,45,670.5,268.5,3.8,34.5,923.5,912.66,649.92
2016,7,31,13,0,451.0,423.0,3.9,35.0,863.0,864.52,610.36
2016,7,31,13,15,665.0,270.0,3.95,34.5,910.5,930.3,662.99
2016,7,31,13,30,879.0,117.0,4.0,34.0,958.0,984.74,699.82
2016,7,31,13,45,871.5,118.5,4.05,34.0,938.5,981.97,698.42
2016,7,31,14,0,864.0,120.0,4.1,34.0,919.0,976.1,695.55
2016,7,31,14,15,858.5,118.5,4.1,34.0,893.5,966.07,689.86
2016,7,31,14,30,853.0,117.0,4.1,34.0,868.0,953.01,682.34
2016,7,31,14,45,830.0,124.5,4.15,34.0,832.0,929.77,668.55
2016,7,31,15,0,807.0,132.0,4.2,34.0,796.0,910.08,657.16
2016,7,31,15,15,795.5,129.5,4.2,33.5,757.5,882.78,641.82
2016,7,31,15,30,784.0,127.0,4.2,33.0,719.0,853.22,624.9
2016,7,31,15,45,768.0,124.5,4.2,33.0,674.5,817.66,602.55
2016,7,31,16,0,752.0,122.0,4.2,33.0,630.0,780.46,578.95
2016,7,31,16,15,732.5,118.0,4.15,33.0,581.5,737.38,550.89
2016,7,31,16,30,713.0,114.0,4.1,33.0,533.0,696.1,523.82
2016,7,31,16,45,686.5,109.5,4.1,33.0,481.5,645.84,490.14
2016,7,31,17,0,660.0,105.0,4.1,33.0,430.0,595.77,455.1
2016,7,31,17,15,624.5,98.5,3.85,32.5,377.0,537.97,413.55
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,481.75,372.05
2016,7,31,17,45,536.5,85.0,3.4,31.5,270.5,417.2,323.02
2016,7,31,18,0,484.0,78.0,3.2,31.0,217.0,356.42,275.36
2016,7,31,18,15,411.0,67.5,3.1,30.5,167.5,284.07,217.49
2016,7,31,18,30,338.0,57.0,3.0,30.0,118.0,221.88,166.07
2016,7,31,18,45,228.5,42.0,2.9,29.5,77.0,148.14,105.39
2016,7,31,19,0,119.0,27.0,2.8,29.0,36.0,82.2,40.76
2016,7,31,19,15,59.5,13.5,2.9,28.5,18.0,29.05,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.9,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,25.97,11.31
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,43.46,30.36
2016,8,1,6,45,228.0,69.0,3.05,25.5,117.0,54.88,40.84
2016,8,1,7,0,341.0,84.0,3.4,26.0,165.0,61.55,46.89
2016,8,1,7,15,405.5,96.0,3.45,26.5,217.0,85.99,55.13
2016,8,1,7,30,470.0,108.0,3.5,27.0,269.0,125.78,77.75
2016,8,1,7,45,546.0,108.0,3.6,27.5,327.0,163.87,102.93
2016,8,1,8,0,622.0,108.0,3.7,28.0,385.0,209.85,137.58
2016,8,1,8,15,654.0,113.5,3.7,28.5,438.5,257.81,177.17
2016,8,1,8,30,686.0,119.0,3.7,29.0,492.0,309.02,219.64
2016,8,1,8,45,721.0,119.0,3.75,30.0,545.5,359.55,260.76
2016,8,1,9,0,756.0,119.0,3.8,31.0,599.0,416.19,305.52
2016,8,1,9,15,773.0,122.5,3.75,31.5,646.0,467.0,345.48
2016,8,1,9,30,790.0,126.0,3.7,32.0,693.0,518.55,384.78
2016,8,1,9,45,807.5,126.5,3.7,32.5,736.5,568.13,421.65
2016,8,1,10,0,825.0,127.0,3.7,33.0,780.0,617.96,457.65
2016,8,1,10,15,834.5,129.0,3.65,33.5,816.5,666.01,491.13
2016,8,1,10,30,844.0,131.0,3.6,34.0,853.0,710.59,521.37
2016,8,1,10,45,853.5,131.5,3.55,34.5,883.0,752.62,547.78
2016,8,1,11,0,863.0,132.0,3.5,35.0,913.0,793.23,572.63
2016,8,1,11,15,868.0,133.0,3.5,35.0,934.5,829.05,595.43
2016,8,1,11,30,873.0,134.0,3.5,35.0,956.0,862.79,616.76
2016,8,1,11,45,878.5,132.5,3.5,35.5,971.0,892.4,634.02
2016,8,1,12,0,884.0,131.0,3.5,36.0,986.0,919.64,649.66
2016,8,1,12,15,885.0,131.5,3.5,36.0,991.5,942.15,663.6
2016,8,1,12,30,886.0,132.0,3.5,36.0,997.0,961.92,675.85
2016,8,1,12,45,887.0,130.5,3.5,36.5,995.0,976.92,683.75
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,988.97,689.89
2016,8,1,13,15,885.5,128.5,3.5,37.0,982.0,995.54,694.13
2016,8,1,13,30,883.0,128.0,3.5,37.0,971.0,998.95,696.57
2016,8,1,13,45,880.0,126.0,3.55,37.0,952.5,997.18,696.25
2016,8,1,14,0,877.0,124.0,3.6,37.0,934.0,992.2,694.07
2016,8,1,14,15,871.0,122.5,3.6,37.0,908.0,981.63,688.2
2016,8,1,14,30,865.0,121.0,3.6,37.0,882.0,968.0,680.53
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.5,948.97,669.84
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,927.14,657.42
2016,8,1,15,15,838.0,115.0,3.7,37.0,775.5,899.88,641.25
2016,8,1,15,30,827.0,113.0,3.7,37.0,736.0,870.26,623.53
2016,8,1,15,45,812.5,110.0,3.75,37.0,690.5,839.57,605.3
2016,8,1,16,0,798.0,107.0,3.8,37.0,645.0,801.74,582.18
2016,8,1,16,15,729.5,120.5,3.8,36.5,583.5,739.49,543.21
2016,8,1,16,30,661.0,134.0,3.8,36.0,522.0,677.4,503.56
2016,8,1,16,45,643.5,122.5,3.8,36.0,470.5,627.86,470.31
2016,8,1,17,0,626.0,111.0,3.8,36.0,419.0,577.86,435.7
2016,8,1,17,15,632.0,96.5,3.55,35.0,375.0,539.66,410.15
2016,8,1,17,30,638.0,82.0,3.3,34.0,331.0,499.32,381.91
2016,8,1,17,45,586.0,76.0,3.05,33.5,276.5,434.08,332.72
2016,8,1,18,0,534.0,70.0,2.8,33.0,222.0,372.58,284.86
2016,8,1,18,15,460.5,61.0,2.8,32.0,171.5,301.67,229.08
2016,8,1,18,30,387.0,52.0,2.8,31.0,121.0,237.35,176.56
2016,8,1,18,45,268.5,38.5,2.85,30.0,78.5,157.89,111.7
2016,8,1,19,0,150.0,25.0,2.9,29.0,36.0,88.53,41.02
2016,8,1,19,15,75.0,12.5,3.15,29.0,18.0,32.02,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.0,4.0,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,14.0,8.0,1.5,24.0,9.0,7.86,0.0
2016,8,2,6,15,118.0,26.5,1.7,24.5,41.0,20.71,7.37
2016,8,2,6,30,222.0,45.0,1.9,25.0,73.0,34.57,22.98
2016,8,2,6,45,327.5,56.5,2.15,25.5,121.0,42.05,30.01
2016,8,2,7,0,433.0,68.0,2.4,26.0,169.0,49.15,36.36
2016,8,2,7,15,493.5,76.5,2.45,26.5,221.5,71.86,42.19
2016,8,2,7,30,554.0,85.0,2.5,27.0,274.0,112.44,63.96
2016,8,2,7,45,611.0,87.5,2.55,27.5,330.0,154.19,92.46
2016,8,2,8,0,668.0,90.0,2.6,28.0,386.0,202.3,129.64
2016,8,2,8,15,697.0,94.5,2.6,28.5,439.5,251.16,170.22
2016,8,2,8,30,726.0,99.0,2.6,29.0,493.0,305.98,215.66
2016,8,2,8,45,753.5,100.5,2.6,29.5,544.5,356.9,257.71
2016,8,2,9,0,781.0,102.0,2.6,30.0,596.0,410.08,300.56
2016,8,2,9,15,796.5,105.0,2.55,30.5,643.0,461.03,340.59
2016,8,2,9,30,812.0,108.0,2.5,31.0,690.0,512.5,379.68
2016,8,2,9,45,826.0,109.5,2.45,32.0,732.5,565.14,417.38
2016,8,2,10,0,840.0,111.0,2.4,33.0,775.0,614.22,451.27
2016,8,2,10,15,849.0,113.0,2.4,33.0,810.5,660.08,483.91
2016,8,2,10,30,858.0,115.0,2.4,33.0,846.0,704.87,514.79
2016,8,2,10,45,865.0,116.0,2.4,33.5,875.5,746.02,540.18
2016,8,2,11,0,872.0,117.0,2.4,34.0,905.0,785.53,564.15
2016,8,2,11,15,876.5,118.0,2.4,34.5,927.0,821.2,585.32
2016,8,2,11,30,881.0,119.0,2.4,35.0,949.0,854.73,604.88
2016,8,2,11,45,886.0,118.0,2.45,35.5,963.5,884.53,622.28
2016,8,2,12,0,891.0,117.0,2.5,36.0,978.0,911.89,638.07
2016,8,2,12,15,892.0,117.5,2.55,36.0,983.5,934.48,652.18
2016,8,2,12,30,893.0,118.0,2.6,36.0,989.0,954.28,664.64
2016,8,2,12,45,893.0,117.0,2.7,36.5,987.0,968.79,672.93
2016,8,2,13,0,893.0,116.0,2.8,37.0,985.0,980.29,679.46
2016,8,2,13,15,891.0,115.5,2.85,37.0,974.5,987.24,684.3
2016,8,2,13,30,889.0,115.0,2.9,37.0,964.0,991.02,687.33
2016,8,2,13,45,885.5,114.0,3.0,37.0,945.5,989.62,687.69
2016,8,2,14,0,882.0,113.0,3.1,37.0,927.0,985.02,686.2
2016,8,2,14,15,876.5,112.0,3.15,37.0,901.0,975.29,681.26
2016,8,2,14,30,871.0,111.0,3.2,37.0,875.0,962.49,674.51
2016,8,2,14,45,862.5,109.5,3.3,37.0,842.0,943.3,664.15
2016,8,2,15,0,854.0,108.0,3.4,37.0,809.0,921.32,652.04
2016,8,2,15,15,843.5,106.0,3.45,36.5,769.5,894.31,637.69
2016,8,2,15,30,833.0,104.0,3.5,36.0,730.0,864.9,621.68
2016,8,2,15,45,818.0,102.0,3.55,36.0,685.0,829.35,600.19
2016,8,2,16,0,803.0,100.0,3.6,36.0,640.0,797.07,580.73
2016,8,2,16,15,784.5,97.0,3.6,35.5,591.0,754.19,554.82
2016,8,2,16,30,766.0,94.0,3.6,35.0,542.0,710.22,527.77
2016,8,2,16,45,738.5,91.0,3.6,35.0,489.0,658.78,493.92
2016,8,2,17,0,711.0,88.0,3.6,35.0,436.0,607.48,459.56
2016,8,2,17,15,677.5,83.0,3.4,34.5,382.0,552.73,420.72
2016,8,2,17,30,644.0,78.0,3.2,34.0,328.0,497.22,380.23
2016,8,2,17,45,590.5,72.5,3.0,33.5,273.5,431.52,330.79
2016,8,2,18,0,537.0,67.0,2.8,33.0,219.0,369.72,282.68
2016,8,2,18,15,464.5,58.0,2.65,32.0,168.5,299.28,227.01
2016,8,2,18,30,392.0,49.0,2.5,31.0,118.0,235.44,174.7
2016,8,2,18,45,273.0,36.5,2.45,30.5,76.0,156.48,109.9
2016,8,2,19,0,154.0,24.0,2.4,30.0,34.0,87.67,36.66
2016,8,2,19,15,77.0,12.0,2.55,29.5,17.0,31.9,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,136.0,20.0,1.4,25.5,37.0,15.38,3.54
2016,8,3,6,30,272.0,40.0,1.6,26.0,74.0,30.53,19.51
2016,8,3,6,45,371.0,50.5,1.8,26.5,122.0,37.27,25.84
2016,8,3,7,0,470.0,61.0,2.0,27.0,170.0,42.96,30.96
2016,8,3,7,15,529.0,68.5,2.0,27.5,223.0,65.0,36.23
2016,8,3,7,30,588.0,76.0,2.0,28.0,276.0,106.53,57.84
2016,8,3,7,45,636.0,80.0,2.05,28.5,331.0,150.2,87.83
2016,8,3,8,0,684.0,84.0,2.1,29.0,386.0,199.16,125.82
2016,8,3,8,15,712.5,88.5,2.1,29.5,439.5,251.82,169.14
2016,8,3,8,30,741.0,93.0,2.1,30.0,493.0,304.0,212.38
2016,8,3,8,45,764.5,95.5,2.1,30.5,544.5,355.2,254.5
2016,8,3,9,0,788.0,98.0,2.1,31.0,596.0,408.22,296.98
2016,8,3,9,15,803.5,101.0,2.1,31.5,643.0,459.55,337.06
2016,8,3,9,30,819.0,104.0,2.1,32.0,690.0,514.82,378.54
2016,8,3,9,45,831.0,106.0,2.1,32.5,732.0,563.74,414.32
2016,8,3,10,0,843.0,108.0,2.1,33.0,774.0,612.3,448.73
2016,8,3,10,15,852.0,110.0,2.1,33.5,810.0,658.32,480.35
2016,8,3,10,30,861.0,112.0,2.1,34.0,846.0,703.26,510.0
2016,8,3,10,45,868.0,113.5,2.15,34.5,875.0,745.0,535.83
2016,8,3,11,0,875.0,115.0,2.2,35.0,904.0,785.1,560.29
2016,8,3,11,15,879.5,116.0,2.25,35.0,926.0,820.9,582.89
2016,8,3,11,30,884.0,117.0,2.3,35.0,948.0,854.54,604.04
2016,8,3,11,45,886.5,117.5,2.35,35.5,962.0,883.67,620.98
2016,8,3,12,0,889.0,118.0,2.4,36.0,976.0,910.25,636.27
2016,8,3,12,15,890.0,118.5,2.45,36.0,981.5,932.81,650.36
2016,8,3,12,30,891.0,119.0,2.5,36.0,987.0,952.59,662.79
2016,8,3,12,45,891.0,118.5,2.55,36.0,985.0,967.56,672.35
2016,8,3,13,0,891.0,118.0,2.6,36.0,983.0,979.54,680.18
2016,8,3,13,15,888.5,117.5,2.65,36.0,972.5,986.01,684.74
2016,8,3,13,30,886.0,117.0,2.7,36.0,962.0,989.29,687.51
2016,8,3,13,45,882.5,116.0,2.8,36.5,943.5,987.89,686.5
2016,8,3,14,0,879.0,115.0,2.9,37.0,925.0,983.29,683.65
2016,8,3,14,15,873.5,113.5,2.9,36.5,899.0,973.06,679.46
2016,8,3,14,30,868.0,112.0,2.9,36.0,873.0,959.75,673.47
2016,8,3,14,45,855.5,113.0,2.95,36.0,839.0,939.43,662.11
2016,8,3,15,0,843.0,114.0,3.0,36.0,805.0,916.48,649.15
2016,8,3,15,15,832.5,112.0,3.0,36.0,765.5,889.72,633.4
2016,8,3,15,30,822.0,110.0,3.0,36.0,726.0,860.58,616.11
2016,8,3,15,45,808.0,107.0,3.0,36.0,681.5,830.3,598.01
2016,8,3,16,0,794.0,104.0,3.0,36.0,637.0,792.95,575.13
2016,8,3,16,15,775.5,100.5,2.95,35.5,587.5,749.78,549.05
2016,8,3,16,30,757.0,97.0,2.9,35.0,538.0,705.54,521.83
2016,8,3,16,45,731.5,93.0,2.85,35.0,486.0,654.76,488.56
2016,8,3,17,0,706.0,89.0,2.8,35.0,434.0,603.99,454.59
2016,8,3,17,15,672.0,84.0,2.5,34.5,380.0,549.21,415.6
2016,8,3,17,30,638.0,79.0,2.2,34.0,326.0,493.65,375.03
2016,8,3,17,45,588.0,72.5,1.9,33.5,272.0,429.06,326.55
2016,8,3,18,0,538.0,66.0,1.6,33.0,218.0,368.08,279.24
2016,8,3,18,15,465.0,57.0,1.5,32.0,167.0,297.47,224.06
2016,8,3,18,30,392.0,48.0,1.4,31.0,116.0,233.54,172.16
2016,8,3,18,45,276.5,35.5,1.35,30.5,74.5,157.59,109.87
2016,8,3,19,0,161.0,23.0,1.3,30.0,33.0,87.72,32.04
2016,8,3,19,15,80.5,11.5,1.4,29.5,16.5,32.16,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,153.5,18.5,1.9,25.5,37.5,13.82,2.15
2016,8,4,6,30,307.0,37.0,2.1,26.0,75.0,28.4,17.71
2016,8,4,6,45,403.5,46.5,2.3,26.5,123.0,33.73,22.84
2016,8,4,7,0,500.0,56.0,2.5,27.0,171.0,38.74,27.36
2016,8,4,7,15,557.5,63.0,2.5,27.5,224.0,60.11,32.27
2016,8,4,7,30,615.0,70.0,2.5,28.0,277.0,102.61,53.92
2016,8,4,7,45,659.0,74.0,2.55,28.5,332.5,147.19,84.58
2016,8,4,8,0,703.0,78.0,2.6,29.0,388.0,199.57,125.49
2016,8,4,8,15,730.5,82.0,2.55,29.5,441.5,249.31,166.8
2016,8,4,8,30,758.0,86.0,2.5,30.0,495.0,301.73,210.54
2016,8,4,8,45,778.5,89.5,2.5,30.5,545.5,353.67,253.59
2016,8,4,9,0,799.0,93.0,2.5,31.0,596.0,407.09,296.71
2016,8,4,9,15,814.0,95.5,2.5,31.5,643.0,462.07,339.67
2016,8,4,9,30,829.0,98.0,2.5,32.0,690.0,513.47,378.76
2016,8,4,9,45,838.5,101.5,2.5,32.5,731.5,562.83,415.15
2016,8,4,10,0,848.0,105.0,2.5,33.0,773.0,611.59,449.95
2016,8,4,10,15,857.0,107.0,2.5,33.5,809.0,657.84,482.01
2016,8,4,10,30,866.0,109.0,2.5,34.0,845.0,703.01,512.02
2016,8,4,10,45,869.5,112.0,2.55,34.5,874.0,743.78,537.4
2016,8,4,11,0,873.0,115.0,2.6,35.0,903.0,782.65,561.24
2016,8,4,11,15,657.0,254.5,2.65,35.0,856.0,769.68,550.16
2016,8,4,11,30,441.0,394.0,2.7,35.0,809.0,743.87,527.1
2016,8,4,11,45,664.5,256.5,2.75,35.5,891.5,823.95,585.53
2016,8,4,12,0,888.0,119.0,2.8,36.0,974.0,909.48,639.35
2016,8,4,12,15,889.0,119.0,2.85,36.0,980.0,931.57,652.75
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,950.85,664.95
2016,8,4,12,45,887.0,121.0,3.0,36.0,983.0,965.39,674.66
2016,8,4,13,0,884.0,123.0,3.1,36.0,980.0,976.9,682.6
2016,8,4,13,15,675.0,263.5,3.1,36.0,914.0,931.27,654.03
2016,8,4,13,30,466.0,404.0,3.1,36.0,848.0,874.08,610.99
2016,8,4,13,45,667.5,263.0,3.15,36.5,885.0,934.82,656.73
2016,8,4,14,0,869.0,122.0,3.2,37.0,922.0,979.82,684.21
2016,8,4,14,15,863.0,120.5,3.2,37.0,896.0,969.21,677.94
2016,8,4,14,30,857.0,119.0,3.2,37.0,870.0,955.56,670.29
2016,8,4,14,45,849.0,117.5,3.25,37.0,836.5,937.05,660.02
2016,8,4,15,0,841.0,116.0,3.3,37.0,803.0,915.77,648.03
2016,8,4,15,15,830.0,113.5,3.3,36.5,764.0,888.04,632.93
2016,8,4,15,30,819.0,111.0,3.3,36.0,725.0,857.95,616.22
2016,8,4,15,45,806.0,107.5,3.35,36.0,680.5,828.06,598.52
2016,8,4,16,0,793.0,104.0,3.4,36.0,636.0,791.01,575.91
2016,8,4,16,15,701.0,126.5,3.35,35.5,569.5,720.3,530.87
2016,8,4,16,30,609.0,149.0,3.3,35.0,503.0,650.91,484.89
2016,8,4,16,45,659.0,118.5,3.3,35.0,468.0,631.84,474.09
2016,8,4,17,0,709.0,88.0,3.3,35.0,433.0,603.77,456.23
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.5,548.84,417.0
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,493.15,376.29
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,429.57,328.42
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,369.32,281.45
2016,8,4,18,15,474.0,55.5,2.2,32.0,166.0,298.99,225.94
2016,8,4,18,30,401.0,47.0,2.1,31.0,115.0,235.32,173.76
2016,8,4,18,45,285.0,34.5,2.05,30.5,73.5,158.99,110.58
2016,8,4,19,0,169.0,22.0,2.0,30.0,32.0,88.05,26.48
2016,8,4,19,15,84.5,11.0,2.1,29.5,16.0,32.52,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,139.0,19.5,1.15,25.5,36.5,15.04,2.27
2016,8,5,6,30,278.0,39.0,1.3,26.0,73.0,29.83,18.84
2016,8,5,6,45,373.0,50.0,1.5,26.5,120.5,37.08,25.65
2016,8,5,7,0,468.0,61.0,1.7,27.0,168.0,43.23,31.16
2016,8,5,7,15,528.0,69.0,1.75,27.5,221.0,63.17,35.88
2016,8,5,7,30,588.0,77.0,1.8,28.0,274.0,105.01,57.03
2016,8,5,7,45,426.0,124.0,1.9,28.5,280.5,156.79,101.66
2016,8,5,8,0,264.0,171.0,2.0,29.0,287.0,194.42,137.69
2016,8,5,8,15,204.0,202.0,1.95,29.0,299.0,226.66,165.37
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,247.88,183.67
2016,8,5,8,45,462.0,168.0,1.85,29.5,452.5,306.95,223.57
2016,8,5,9,0,780.0,103.0,1.8,30.0,594.0,407.06,296.71
2016,8,5,9,15,518.5,213.0,1.75,30.5,550.0,423.87,311.36
2016,8,5,9,30,257.0,323.0,1.7,31.0,506.0,418.46,306.75
2016,8,5,9,45,545.5,219.0,1.65,31.5,638.5,499.55,366.98
2016,8,5,10,0,834.0,115.0,1.6,32.0,771.0,611.08,447.39
2016,8,5,10,15,842.5,117.0,1.6,32.0,806.5,656.48,478.83
2016,8,5,10,30,851.0,119.0,1.6,32.0,842.0,700.77,509.26
2016,8,5,10,45,856.0,121.0,1.6,32.5,870.5,741.2,533.82
2016,8,5,11,0,861.0,123.0,1.6,33.0,899.0,779.87,556.87
2016,8,5,11,15,498.0,297.0,1.65,33.5,748.5,681.79,486.23
2016,8,5,11,30,135.0,471.0,1.7,34.0,598.0,561.5,395.95
2016,8,5,11,45,499.0,303.0,1.75,34.5,782.0,725.06,515.07
2016,8,5,12,0,863.0,135.0,1.8,35.0,966.0,901.46,629.47
2016,8,5,12,15,863.5,135.5,1.85,35.0,971.5,923.12,641.48
2016,8,5,12,30,864.0,136.0,1.9,35.0,977.0,942.06,653.39
2016,8,5,12,45,860.5,137.5,2.0,35.0,973.5,955.37,662.48
2016,8,5,13,0,857.0,139.0,2.1,35.0,970.0,965.73,669.88
2016,8,5,13,15,515.5,310.5,2.15,35.0,809.0,822.12,576.75
2016,8,5,13,30,174.0,482.0,2.2,35.0,648.0,657.57,460.48
2016,8,5,13,45,505.0,311.0,2.3,35.0,778.0,822.66,581.2
2016,8,5,14,0,836.0,140.0,2.4,35.0,908.0,965.01,675.24
2016,8,5,14,15,566.5,275.5,2.45,34.5,789.5,849.6,601.22
2016,8,5,14,30,297.0,411.0,2.5,34.0,671.0,720.1,511.13
2016,8,5,14,45,544.0,276.0,2.6,34.0,728.5,819.79,587.08
2016,8,5,15,0,791.0,141.0,2.7,34.0,786.0,900.36,643.11
2016,8,5,15,15,528.0,241.5,2.75,34.0,663.0,753.4,545.19
2016,8,5,15,30,265.0,342.0,2.8,34.0,540.0,608.22,441.34
2016,8,5,15,45,500.0,234.5,2.9,34.0,579.0,699.5,513.04
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,766.7,563.28
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,725.76,537.49
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,681.28,509.6
2016,8,5,16,45,669.5,112.0,2.9,33.0,469.0,631.07,476.24
2016,8,5,17,0,646.0,105.0,2.9,33.0,418.0,580.87,441.21
2016,8,5,17,15,609.0,98.5,2.65,32.5,364.5,522.73,399.51
2016,8,5,17,30,572.0,92.0,2.4,32.0,311.0,466.36,357.98
2016,8,5,17,45,528.0,82.5,2.15,32.0,259.0,404.77,310.67
2016,8,5,18,0,484.0,73.0,1.9,32.0,207.0,346.28,264.37
2016,8,5,18,15,409.0,62.5,1.8,31.5,157.5,275.82,208.36
2016,8,5,18,30,334.0,52.0,1.7,31.0,108.0,211.19,155.48
2016,8,5,18,45,230.0,36.5,1.65,30.5,68.5,140.08,96.68
2016,8,5,19,0,126.0,21.0,1.6,30.0,29.0,72.76,15.13
2016,8,5,19,15,63.0,10.5,1.65,29.5,14.5,26.37,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,114.5,20.0,1.8,25.5,33.5,15.48,1.81
2016,8,6,6,30,229.0,40.0,2.0,26.0,67.0,30.69,19.48
2016,8,6,6,45,318.5,53.5,2.25,26.5,113.0,39.91,28.0
2016,8,6,7,0,408.0,67.0,2.5,27.0,159.0,48.62,35.71
2016,8,6,7,15,470.0,76.0,2.6,27.5,211.0,66.68,40.3
2016,8,6,7,30,532.0,85.0,2.7,28.0,263.0,106.21,60.33
2016,8,6,7,45,579.5,91.0,2.85,28.5,317.0,148.23,88.73
2016,8,6,8,0,627.0,97.0,3.0,29.0,371.0,195.56,125.13
2016,8,6,8,15,432.0,161.5,2.95,29.5,362.0,239.52,168.32
2016,8,6,8,30,237.0,226.0,2.9,30.0,353.0,265.12,194.44
2016,8,6,8,45,491.0,169.5,2.9,30.5,467.0,317.72,231.1
2016,8,6,9,0,745.0,113.0,2.9,31.0,581.0,400.65,292.78
2016,8,6,9,15,762.0,116.5,2.85,31.5,627.5,451.04,332.22
2016,8,6,9,30,779.0,120.0,2.8,32.0,674.0,502.15,371.07
2016,8,6,9,45,469.5,248.5,2.8,32.5,589.0,482.64,355.5
2016,8,6,10,0,160.0,377.0,2.8,33.0,504.0,441.06,321.43
2016,8,6,10,15,494.5,252.0,2.8,33.5,667.5,549.69,403.52
2016,8,6,10,30,829.0,127.0,2.8,34.0,831.0,691.86,506.24
2016,8,6,10,45,836.0,129.0,2.8,34.5,860.5,732.94,531.58
2016,8,6,11,0,843.0,131.0,2.8,35.0,890.0,772.46,555.78
2016,8,6,11,15,573.0,290.0,2.75,35.0,811.5,733.71,525.12
2016,8,6,11,30,303.0,449.0,2.7,35.0,733.0,679.98,481.48
2016,8,6,11,45,580.5,292.5,2.7,35.5,847.0,783.83,557.57
2016,8,6,12,0,858.0,136.0,2.7,36.0,961.0,897.11,631.2
2016,8,6,12,15,859.0,136.0,2.65,36.0,966.5,918.66,643.31
2016,8,6,12,30,860.0,136.0,2.6,36.0,972.0,937.51,654.46
2016,8,6,12,45,858.5,137.0,2.55,36.5,969.5,952.18,661.66
2016,8,6,13,0,857.0,138.0,2.5,37.0,967.0,963.93,667.11
2016,8,6,13,15,854.5,137.5,2.45,37.0,956.0,970.26,670.7
2016,8,6,13,30,852.0,137.0,2.4,37.0,945.0,973.53,672.54
2016,8,6,13,45,847.0,136.0,2.35,37.0,926.5,970.76,670.82
2016,8,6,14,0,842.0,135.0,2.3,37.0,908.0,964.9,667.36
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.5,954.04,660.48
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,940.23,651.93
2016,8,6,14,45,817.0,132.0,2.05,37.0,821.5,925.5,643.42
2016,8,6,15,0,805.0,132.0,2.0,37.0,788.0,902.75,630.01
2016,8,6,15,15,793.0,129.5,1.95,37.0,748.5,874.87,613.49
2016,8,6,15,30,781.0,127.0,1.9,37.0,709.0,844.75,595.58
2016,8,6,15,45,765.0,123.5,1.85,37.0,664.0,808.02,573.4
2016,8,6,16,0,749.0,120.0,1.8,37.0,619.0,769.66,550.05
2016,8,6,16,15,728.5,116.0,1.75,36.5,570.0,725.73,523.92
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,683.68,498.64
2016,8,6,16,45,679.0,107.5,1.7,36.0,468.5,631.73,465.44
2016,8,6,17,0,650.0,103.0,1.7,36.0,416.0,580.19,430.65
2016,8,6,17,15,612.0,97.0,1.55,35.5,362.5,521.84,390.1
2016,8,6,17,30,574.0,91.0,1.4,35.0,309.0,465.32,349.68
2016,8,6,17,45,519.0,83.0,1.25,34.5,255.5,399.24,300.93
2016,8,6,18,0,464.0,75.0,1.1,34.0,202.0,337.27,253.62
2016,8,6,18,15,386.5,64.0,1.05,33.0,153.0,264.18,197.17
2016,8,6,18,30,309.0,53.0,1.0,32.0,104.0,201.69,147.03
2016,8,6,18,45,197.5,37.0,1.0,31.5,65.0,128.96,87.79
2016,8,6,19,0,86.0,21.0,1.0,31.0,26.0,55.56,4.41
2016,8,6,19,15,43.0,10.5,1.2,30.5,13.0,21.18,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,21.0,2.3,25.5,32.5,16.34,1.38
2016,8,7,6,30,193.0,42.0,2.5,26.0,65.0,32.4,20.81
2016,8,7,6,45,301.0,54.0,2.7,26.5,112.0,40.37,28.36
2016,8,7,7,0,409.0,66.0,2.9,27.0,159.0,47.91,35.1
2016,8,7,7,15,472.0,75.5,2.95,27.5,211.0,65.29,39.68
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,105.38,59.77
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,146.2,86.48
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,193.44,122.09
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,241.96,161.92
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,293.47,204.55
2016,8,7,8,45,736.5,103.0,3.1,31.5,532.5,347.23,248.58
2016,8,7,9,0,764.0,105.0,3.1,32.0,584.0,400.03,291.07
2016,8,7,9,15,780.5,108.5,3.0,32.5,631.0,451.18,331.17
2016,8,7,9,30,797.0,112.0,2.9,33.0,678.0,502.97,370.42
2016,8,7,9,45,811.0,113.5,2.85,33.5,720.5,551.97,406.55
2016,8,7,10,0,825.0,115.0,2.8,34.0,763.0,603.58,443.26
2016,8,7,10,15,834.0,117.0,2.7,34.5,798.5,648.96,474.41
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,693.29,503.88
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,734.46,529.18
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,774.03,552.88
2016,8,7,11,15,861.5,123.5,2.5,36.0,914.0,809.8,575.25
2016,8,7,11,30,866.0,125.0,2.5,36.0,936.0,843.46,596.14
2016,8,7,11,45,870.5,124.0,2.5,36.5,950.0,872.5,612.72
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,899.13,627.69
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,921.45,641.23
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,941.01,653.11
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,955.34,660.87
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,966.68,666.89
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,973.01,670.92
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,976.2,673.18
2016,8,7,13,45,865.5,122.5,2.65,38.0,929.5,974.28,672.88
2016,8,7,14,0,861.0,122.0,2.7,38.0,911.0,969.22,670.79
2016,8,7,14,15,855.0,120.5,2.65,38.0,884.5,958.57,664.56
2016,8,7,14,30,849.0,119.0,2.6,38.0,858.0,944.9,656.6
2016,8,7,14,45,830.0,123.5,2.6,38.0,822.5,922.3,643.59
2016,8,7,15,0,811.0,128.0,2.6,38.0,787.0,902.96,632.73
2016,8,7,15,15,799.0,125.0,2.6,38.0,747.5,874.37,616.0
2016,8,7,15,30,787.0,122.0,2.6,38.0,708.0,843.51,597.83
2016,8,7,15,45,770.5,119.5,2.6,38.0,663.0,807.24,576.06
2016,8,7,16,0,754.0,117.0,2.6,38.0,618.0,769.36,553.08
2016,8,7,16,15,733.5,113.0,2.6,37.5,568.5,725.25,526.79
2016,8,7,16,30,713.0,109.0,2.6,37.0,519.0,682.87,501.22
2016,8,7,16,45,682.5,105.5,2.65,37.0,466.5,630.78,467.59
2016,8,7,17,0,652.0,102.0,2.7,37.0,414.0,579.22,432.39
2016,8,7,17,15,614.5,95.5,2.5,36.5,360.5,520.56,391.14
2016,8,7,17,30,577.0,89.0,2.3,36.0,307.0,463.7,350.02
2016,8,7,17,45,520.0,81.5,2.1,35.5,253.5,397.02,300.3
2016,8,7,18,0,463.0,74.0,1.9,35.0,200.0,334.64,252.21
2016,8,7,18,15,385.5,63.0,1.8,34.0,151.0,261.73,195.38
2016,8,7,18,30,308.0,52.0,1.7,33.0,102.0,199.46,145.08
2016,8,7,18,45,195.5,36.0,1.65,32.5,63.0,126.72,85.44
2016,8,7,19,0,83.0,20.0,1.6,32.0,24.0,52.88,0.0
2016,8,7,19,15,41.5,10.0,1.85,31.5,12.0,20.22,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,6,15,57.5,23.0,2.25,25.5,29.5,19.27,1.48
2016,8,8,6,30,115.0,46.0,2.4,26.0,59.0,37.38,24.78
2016,8,8,6,45,215.0,63.0,2.55,26.5,104.5,50.42,36.75
2016,8,8,7,0,315.0,80.0,2.7,27.0,150.0,58.98,44.43
2016,8,8,7,15,380.0,92.5,2.7,27.5,201.0,76.26,50.44
2016,8,8,7,30,445.0,105.0,2.7,28.0,252.0,114.5,70.5
2016,8,8,7,45,510.5,109.5,2.75,28.5,308.0,153.5,95.75
2016,8,8,8,0,576.0,114.0,2.8,29.0,364.0,198.56,129.15
2016,8,8,8,15,609.5,120.5,2.75,29.5,417.0,245.16,166.84
2016,8,8,8,30,643.0,127.0,2.7,30.0,470.0,295.26,207.74
2016,8,8,8,45,676.0,129.0,2.65,31.0,522.5,344.5,247.28
2016,8,8,9,0,709.0,131.0,2.6,32.0,575.0,396.7,288.14
2016,8,8,9,15,727.5,135.0,2.55,32.5,621.5,446.74,326.99
2016,8,8,9,30,746.0,139.0,2.5,33.0,668.0,500.58,367.29
2016,8,8,9,45,762.5,141.0,2.5,33.5,710.5,549.03,402.77
2016,8,8,10,0,779.0,143.0,2.5,34.0,753.0,597.75,437.41
2016,8,8,10,15,789.0,145.5,2.5,34.5,789.0,642.74,468.46
2016,8,8,10,30,799.0,148.0,2.5,35.0,825.0,686.94,498.14
2016,8,8,10,45,808.0,149.5,2.5,35.5,854.0,728.48,525.02
2016,8,8,11,0,817.0,151.0,2.5,36.0,883.0,768.73,549.48
2016,8,8,11,15,822.0,152.0,2.5,36.0,905.0,803.81,571.45
2016,8,8,11,30,827.0,153.0,2.5,36.0,927.0,836.96,592.05
2016,8,8,11,45,835.0,150.5,2.5,36.5,942.0,865.7,608.49
2016,8,8,12,0,843.0,148.0,2.5,37.0,957.0,893.32,624.13
2016,8,8,12,15,844.0,148.5,2.5,37.0,962.5,915.11,637.35
2016,8,8,12,30,845.0,149.0,2.5,37.0,968.0,934.25,649.0
2016,8,8,12,45,843.0,149.5,2.55,37.5,964.5,947.82,656.32
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,958.51,661.97
2016,8,8,13,15,838.0,149.5,2.6,38.0,950.0,964.31,665.68
2016,8,8,13,30,835.0,149.0,2.6,38.0,939.0,967.08,667.69
2016,8,8,13,45,827.5,149.5,2.6,38.0,919.5,963.42,665.89
2016,8,8,14,0,820.0,150.0,2.6,38.0,900.0,962.39,665.88
2016,8,8,14,15,813.0,148.5,2.6,38.0,873.5,951.41,659.82
2016,8,8,14,30,806.0,147.0,2.6,38.0,847.0,937.52,652.13
2016,8,8,14,45,793.5,146.5,2.6,38.0,813.0,916.66,640.18
2016,8,8,15,0,781.0,146.0,2.6,38.0,779.0,893.3,626.74
2016,8,8,15,15,768.0,143.0,2.6,37.5,739.5,864.46,611.1
2016,8,8,15,30,755.0,140.0,2.6,37.0,700.0,833.47,593.98
2016,8,8,15,45,738.0,136.5,2.6,37.0,655.0,796.53,571.61
2016,8,8,16,0,721.0,133.0,2.6,37.0,610.0,761.2,550.14
2016,8,8,16,15,699.0,128.5,2.6,36.5,561.0,716.52,523.24
2016,8,8,16,30,677.0,124.0,2.6,36.0,512.0,671.18,495.43
2016,8,8,16,45,646.5,118.5,2.65,36.0,459.5,618.17,460.2
2016,8,8,17,0,616.0,113.0,2.7,36.0,407.0,565.73,424.07
2016,8,8,17,15,576.0,106.0,2.5,35.5,353.5,506.39,382.06
2016,8,8,17,30,536.0,99.0,2.3,35.0,300.0,449.09,340.36
2016,8,8,17,45,481.0,89.5,2.1,35.0,247.0,380.11,288.18
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,319.36,240.68
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,248.81,185.6
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,186.18,135.2
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,116.88,78.1
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,44.57,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,16.9,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.0,20.0,2.25,26.5,31.5,15.59,0.0
2016,8,9,6,30,200.0,40.0,2.4,27.0,63.0,30.87,19.33
2016,8,9,6,45,302.5,53.0,2.55,27.5,109.5,39.7,27.62
2016,8,9,7,0,405.0,66.0,2.7,28.0,156.0,48.05,35.04
2016,8,9,7,15,469.0,75.5,2.7,28.5,208.0,63.26,39.03
2016,8,9,7,30,533.0,85.0,2.7,29.0,260.0,103.08,58.2
2016,8,9,7,45,589.0,88.5,2.75,29.5,316.0,143.96,84.66
2016,8,9,8,0,645.0,92.0,2.8,30.0,372.0,191.17,120.2
2016,8,9,8,15,676.0,97.0,2.75,30.0,425.5,239.71,160.18
2016,8,9,8,30,707.0,102.0,2.7,30.0,479.0,291.37,203.27
2016,8,9,8,45,737.5,103.0,2.65,30.5,531.5,345.26,247.38
2016,8,9,9,0,768.0,104.0,2.6,31.0,584.0,398.44,290.12
2016,8,9,9,15,785.0,107.5,2.55,31.5,631.0,450.07,330.68
2016,8,9,9,30,802.0,111.0,2.5,32.0,678.0,502.39,370.42
2016,8,9,9,45,816.5,112.0,2.45,32.5,720.5,551.51,406.63
2016,8,9,10,0,831.0,113.0,2.4,33.0,763.0,603.29,443.43
2016,8,9,10,15,840.0,115.0,2.4,33.5,799.0,648.99,475.14
2016,8,9,10,30,849.0,117.0,2.4,34.0,835.0,693.62,505.26
2016,8,9,10,45,856.5,118.5,2.45,34.5,864.5,735.43,531.54
2016,8,9,11,0,864.0,120.0,2.5,35.0,894.0,775.65,556.29
2016,8,9,11,15,868.5,121.0,2.6,35.5,915.5,811.24,578.06
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,844.66,598.31
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,875.09,616.51
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,903.19,633.18
2016,8,9,12,15,889.0,117.5,3.0,37.0,973.0,925.77,647.69
2016,8,9,12,30,890.0,118.0,3.1,37.0,979.0,945.52,660.52
2016,8,9,12,45,889.5,117.5,3.25,37.0,976.5,959.97,670.47
2016,8,9,13,0,889.0,117.0,3.4,37.0,974.0,971.37,678.64
2016,8,9,13,15,650.5,261.0,3.45,37.0,884.5,901.67,634.72
2016,8,9,13,30,412.0,405.0,3.5,37.0,795.0,820.14,575.29
2016,8,9,13,45,367.5,417.0,3.6,37.5,759.5,788.78,553.96
2016,8,9,14,0,323.0,429.0,3.7,38.0,724.0,760.6,534.15
2016,8,9,14,15,319.0,416.0,3.7,38.0,700.5,744.83,524.66
2016,8,9,14,30,315.0,403.0,3.7,38.0,677.0,727.67,514.2
2016,8,9,14,45,582.5,255.0,3.7,38.0,736.0,833.69,593.45
2016,8,9,15,0,850.0,107.0,3.7,38.0,795.0,909.02,644.36
2016,8,9,15,15,839.5,105.0,3.7,37.5,755.5,881.85,628.88
2016,8,9,15,30,829.0,103.0,3.7,37.0,716.0,852.27,612.42
2016,8,9,15,45,814.5,100.5,3.7,37.0,670.5,816.48,590.48
2016,8,9,16,0,800.0,98.0,3.7,37.0,625.0,783.88,570.54
2016,8,9,16,15,537.5,168.5,3.65,36.5,510.5,626.18,463.57
2016,8,9,16,30,275.0,239.0,3.6,36.0,396.0,477.88,355.09
2016,8,9,16,45,491.0,162.0,3.55,36.0,408.0,548.6,411.9
2016,8,9,17,0,707.0,85.0,3.5,36.0,420.0,592.4,447.37
2016,8,9,17,15,671.5,79.5,3.2,35.5,365.5,535.98,406.48
2016,8,9,17,30,636.0,74.0,2.9,35.0,311.0,479.05,364.6
2016,8,9,17,45,580.0,68.5,2.65,35.0,256.5,412.78,313.82
2016,8,9,18,0,524.0,63.0,2.4,35.0,202.0,350.75,264.78
2016,8,9,18,15,445.5,53.5,2.15,34.0,152.0,278.54,207.74
2016,8,9,18,30,367.0,44.0,1.9,33.0,102.0,213.71,154.8
2016,8,9,18,45,240.5,30.5,1.7,32.5,62.5,135.92,89.97
2016,8,9,19,0,114.0,17.0,1.5,32.0,23.0,60.99,0.0
2016,8,9,19,15,57.0,8.5,1.6,31.5,11.5,8.36,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,78.0,21.0,2.2,26.5,29.5,17.67,0.0
2016,8,10,6,30,156.0,42.0,2.4,27.0,59.0,34.35,22.04
2016,8,10,6,45,255.0,57.0,2.6,27.5,104.5,42.98,30.34
