Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,0,354.0,72.0,2.8,28.0,150.0,52.8,39.03
2016,8,10,7,15,419.0,83.0,2.85,28.5,201.0,67.78,43.87
2016,8,10,7,30,484.0,94.0,2.9,29.0,252.0,106.66,63.01
2016,8,10,7,45,544.0,98.0,2.95,29.5,307.5,145.33,87.63
2016,8,10,8,0,604.0,102.0,3.0,30.0,363.0,191.06,121.65
2016,8,10,8,15,637.0,108.0,2.95,30.5,416.0,238.67,160.22
2016,8,10,8,30,670.0,114.0,2.9,31.0,469.0,289.68,202.0
2016,8,10,8,45,445.5,195.0,2.9,31.5,441.5,320.54,232.4
2016,8,10,9,0,221.0,276.0,2.9,32.0,414.0,334.24,245.95
2016,8,10,9,15,495.5,199.5,2.85,32.5,541.0,397.82,292.48
2016,8,10,9,30,770.0,123.0,2.8,33.0,668.0,496.05,365.13
2016,8,10,9,45,786.5,124.5,2.75,33.5,710.5,545.22,401.13
2016,8,10,10,0,803.0,126.0,2.7,34.0,753.0,594.59,436.35
2016,8,10,10,15,813.0,128.0,2.7,34.5,789.0,640.18,468.06
2016,8,10,10,30,823.0,130.0,2.7,35.0,825.0,686.56,499.38
2016,8,10,10,45,832.0,130.5,2.7,35.5,854.5,727.6,525.53
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,767.22,549.68
2016,8,10,11,15,846.0,132.5,2.7,36.0,906.0,802.93,572.17
2016,8,10,11,30,851.0,134.0,2.7,36.0,928.0,836.6,593.21
2016,8,10,11,45,856.5,133.0,2.75,36.5,942.0,866.17,610.59
2016,8,10,12,0,862.0,132.0,2.8,37.0,956.0,893.4,626.41
2016,8,10,12,15,863.0,132.0,2.8,37.0,962.0,915.03,639.64
2016,8,10,12,30,864.0,132.0,2.8,37.0,968.0,933.91,651.22
2016,8,10,12,45,863.0,132.0,2.85,37.5,965.0,948.08,658.94
2016,8,10,13,0,862.0,132.0,2.9,38.0,962.0,959.28,664.91
2016,8,10,13,15,860.0,131.5,2.95,38.0,951.5,966.01,669.6
2016,8,10,13,30,858.0,131.0,3.0,38.0,941.0,969.63,672.53
2016,8,10,13,45,852.0,131.0,3.05,38.5,921.5,966.74,670.15
2016,8,10,14,0,846.0,131.0,3.1,39.0,902.0,960.76,666.01
2016,8,10,14,15,839.5,129.5,3.15,39.0,875.5,949.71,660.25
2016,8,10,14,30,833.0,128.0,3.2,39.0,849.0,935.69,652.75
2016,8,10,14,45,825.5,125.0,3.25,39.0,816.0,916.28,641.92
2016,8,10,15,0,818.0,122.0,3.3,39.0,783.0,894.11,629.39
2016,8,10,15,15,806.0,119.5,3.35,38.5,743.0,871.17,617.67
2016,8,10,15,30,794.0,117.0,3.4,38.0,703.0,840.56,600.88
2016,8,10,15,45,624.5,177.0,3.5,38.0,619.5,744.2,539.17
2016,8,10,16,0,455.0,237.0,3.6,38.0,536.0,648.05,471.74
2016,8,10,16,15,414.5,227.0,3.65,37.5,483.0,591.66,434.84
2016,8,10,16,30,374.0,217.0,3.7,37.0,430.0,528.03,391.91
2016,8,10,16,45,333.0,200.5,3.75,37.0,376.0,467.63,349.43
2016,8,10,17,0,292.0,184.0,3.8,37.0,322.0,409.53,307.7
2016,8,10,17,15,281.5,160.5,3.75,36.5,279.0,365.47,276.49
2016,8,10,17,30,271.0,137.0,3.7,36.0,236.0,321.47,244.37
2016,8,10,17,45,244.0,116.0,3.65,35.5,194.0,271.64,206.61
2016,8,10,18,0,217.0,95.0,3.6,35.0,152.0,223.8,169.27
2016,8,10,18,15,176.0,74.5,3.55,34.5,113.5,172.48,128.22
2016,8,10,18,30,135.0,54.0,3.5,34.0,75.0,124.88,89.4
2016,8,10,18,45,67.5,35.0,3.45,33.5,45.5,68.51,43.09
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,15.92,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.86,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,35.0,19.0,2.3,26.5,23.0,17.02,0.0
2016,8,11,6,30,70.0,38.0,2.5,27.0,46.0,32.97,20.84
2016,8,11,6,45,131.0,58.0,2.75,27.5,83.0,46.64,33.36
2016,8,11,7,0,192.0,78.0,3.0,28.0,120.0,61.43,46.26
2016,8,11,7,15,225.5,98.0,3.1,28.5,161.0,80.27,56.62
2016,8,11,7,30,259.0,118.0,3.2,29.0,202.0,113.62,76.58
2016,8,11,7,45,144.5,139.0,3.35,30.0,188.0,137.71,98.0
2016,8,11,8,0,30.0,160.0,3.5,31.0,174.0,148.88,110.7
2016,8,11,8,15,372.5,128.0,3.55,31.5,324.5,193.35,133.54
2016,8,11,8,30,715.0,96.0,3.6,32.0,475.0,289.31,200.24
2016,8,11,8,45,574.0,162.5,3.65,32.5,487.0,335.74,241.27
2016,8,11,9,0,433.0,229.0,3.7,33.0,499.0,369.91,270.2
2016,8,11,9,15,333.0,276.0,3.65,33.5,493.5,394.12,289.08
2016,8,11,9,30,233.0,323.0,3.6,34.0,488.0,408.25,298.95
2016,8,11,9,45,338.5,311.5,3.55,34.5,567.0,466.33,341.0
2016,8,11,10,0,444.0,300.0,3.5,35.0,646.0,534.47,389.71
2016,8,11,10,15,642.0,209.5,3.5,35.5,736.5,601.72,439.59
2016,8,11,10,30,840.0,119.0,3.5,36.0,827.0,687.24,501.44
2016,8,11,10,45,845.0,121.5,3.5,36.5,855.5,727.85,526.95
2016,8,11,11,0,850.0,124.0,3.5,37.0,884.0,766.7,550.84
2016,8,11,11,15,855.0,125.0,3.5,37.0,905.5,802.24,573.47
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,835.7,594.61
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,863.09,610.47
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,887.6,624.42
2016,8,11,12,15,849.0,140.5,3.5,38.0,955.5,909.45,637.97
2016,8,11,12,30,850.0,141.0,3.5,38.0,961.0,928.6,649.87
2016,8,11,12,45,846.5,143.0,3.55,38.5,957.5,942.18,657.24
2016,8,11,13,0,843.0,145.0,3.6,39.0,954.0,952.83,662.87
2016,8,11,13,15,840.0,144.0,3.6,39.0,943.5,958.03,666.3
2016,8,11,13,30,837.0,143.0,3.6,39.0,933.0,960.19,667.97
2016,8,11,13,45,830.5,143.5,3.65,39.0,913.5,957.37,666.97
2016,8,11,14,0,824.0,144.0,3.7,39.0,894.0,951.54,664.23
2016,8,11,14,15,817.5,142.5,3.65,38.5,867.5,946.28,662.78
2016,8,11,14,30,811.0,141.0,3.6,38.0,841.0,932.68,656.15
2016,8,11,14,45,801.5,138.5,3.6,38.0,807.5,912.33,644.26
2016,8,11,15,0,792.0,136.0,3.6,38.0,774.0,889.34,630.75
2016,8,11,15,15,779.5,133.5,3.55,38.0,734.5,861.13,613.63
2016,8,11,15,30,767.0,131.0,3.5,38.0,695.0,830.72,595.09
2016,8,11,15,45,751.0,127.0,3.45,38.0,650.0,793.68,572.11
2016,8,11,16,0,735.0,123.0,3.4,38.0,605.0,755.04,547.93
2016,8,11,16,15,713.5,119.0,3.35,37.5,555.5,713.48,522.65
2016,8,11,16,30,692.0,115.0,3.3,37.0,506.0,668.53,494.63
2016,8,11,16,45,663.5,109.5,3.25,37.0,454.0,616.4,459.65
2016,8,11,17,0,635.0,104.0,3.2,37.0,402.0,564.69,423.5
2016,8,11,17,15,595.5,97.0,3.05,36.5,348.0,505.0,381.22
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,447.33,339.15
2016,8,11,17,45,496.5,82.0,2.75,35.5,241.0,379.99,288.43
2016,8,11,18,0,437.0,74.0,2.6,35.0,188.0,314.79,237.77
2016,8,11,18,15,355.0,62.0,2.55,34.5,139.5,243.64,181.25
2016,8,11,18,30,273.0,50.0,2.5,34.0,91.0,180.77,129.98
2016,8,11,18,45,161.0,33.0,2.5,33.5,54.5,110.14,70.56
2016,8,11,19,0,49.0,16.0,2.5,33.0,18.0,29.92,0.0
2016,8,11,19,15,24.5,8.0,2.8,33.0,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,53.5,21.0,3.15,26.5,27.0,17.63,0.0
2016,8,12,6,30,107.0,42.0,3.3,27.0,54.0,34.3,21.8
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,47.43,33.98
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,56.13,41.8
2016,8,12,7,15,362.0,87.0,3.65,28.5,187.5,68.22,45.97
2016,8,12,7,30,410.0,98.0,3.7,29.0,231.0,102.7,62.88
2016,8,12,7,45,439.5,114.0,3.75,29.5,281.0,144.25,91.24
2016,8,12,8,0,469.0,130.0,3.8,30.0,331.0,189.18,125.43
2016,8,12,8,15,556.5,127.0,3.75,30.5,397.5,234.18,159.38
2016,8,12,8,30,644.0,124.0,3.7,31.0,464.0,288.61,201.97
2016,8,12,8,45,676.0,126.5,3.7,32.0,516.0,337.98,241.88
2016,8,12,9,0,708.0,129.0,3.7,33.0,568.0,390.21,283.15
2016,8,12,9,15,597.5,187.5,3.6,33.5,578.5,430.9,315.51
2016,8,12,9,30,487.0,246.0,3.5,34.0,589.0,459.97,337.17
2016,8,12,9,45,631.5,194.0,3.4,35.0,667.5,518.13,379.6
2016,8,12,10,0,776.0,142.0,3.3,36.0,746.0,591.05,431.67
2016,8,12,10,15,787.0,144.5,3.15,36.5,782.0,636.63,462.77
2016,8,12,10,30,798.0,147.0,3.0,37.0,818.0,681.5,492.51
2016,8,12,10,45,805.5,149.0,2.95,37.5,847.0,722.44,519.02
2016,8,12,11,0,813.0,151.0,2.9,38.0,876.0,761.97,542.83
2016,8,12,11,15,818.0,152.5,2.8,38.0,897.5,797.45,564.56
2016,8,12,11,30,823.0,154.0,2.7,38.0,919.0,830.98,584.81
2016,8,12,11,45,805.5,169.0,2.65,38.5,928.0,855.96,598.51
2016,8,12,12,0,788.0,184.0,2.6,39.0,937.0,877.71,610.11
2016,8,12,12,15,789.5,184.5,2.55,39.0,942.5,899.62,623.08
2016,8,12,12,30,791.0,185.0,2.5,39.0,948.0,919.05,634.49
2016,8,12,12,45,789.5,185.5,2.45,39.5,945.0,933.06,641.23
2016,8,12,13,0,788.0,186.0,2.4,40.0,942.0,944.31,646.34
2016,8,12,13,15,785.0,185.0,2.35,40.0,931.0,949.79,649.39
2016,8,12,13,30,782.0,184.0,2.3,40.0,920.0,952.33,650.79
2016,8,12,13,45,777.5,182.5,2.3,40.0,901.5,949.97,649.8
2016,8,12,14,0,773.0,181.0,2.3,40.0,883.0,944.66,647.18
2016,8,12,14,15,765.5,178.5,2.2,40.0,856.5,932.55,639.62
2016,8,12,14,30,758.0,176.0,2.1,40.0,830.0,917.63,630.5
2016,8,12,14,45,726.5,185.5,2.05,40.0,792.0,893.91,616.53
2016,8,12,15,0,695.0,195.0,2.0,40.0,754.0,865.01,599.43
2016,8,12,15,15,680.5,191.0,1.95,39.5,714.5,835.64,583.29
2016,8,12,15,30,666.0,187.0,1.9,39.0,675.0,804.42,565.86
2016,8,12,15,45,514.5,226.0,1.85,39.0,588.5,697.23,494.92
2016,8,12,16,0,363.0,265.0,1.8,39.0,502.0,592.34,423.48
2016,8,12,16,15,368.0,240.0,1.75,38.5,463.5,558.87,403.72
2016,8,12,16,30,373.0,215.0,1.7,38.0,425.0,523.69,381.88
2016,8,12,16,45,391.5,187.0,1.65,38.0,388.0,501.94,368.18
2016,8,12,17,0,410.0,159.0,1.6,38.0,351.0,468.67,346.13
2016,8,12,17,15,367.0,148.0,1.4,37.5,302.5,412.55,306.33
2016,8,12,17,30,324.0,137.0,1.2,37.0,254.0,351.8,262.44
2016,8,12,17,45,325.5,115.0,1.05,36.5,215.5,313.87,234.56
2016,8,12,18,0,327.0,93.0,0.9,36.0,177.0,282.08,209.67
2016,8,12,18,15,252.5,75.0,0.9,35.0,130.0,206.73,151.87
2016,8,12,18,30,178.0,57.0,0.9,34.0,83.0,146.01,103.85
2016,8,12,18,45,89.0,35.0,0.95,33.5,48.0,82.23,50.85
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.48,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.96,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.89,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.82,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.75,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,8.68,1.47
2016,8,13,7,45,0.0,36.0,0.55,27.5,36.0,34.76,22.7
2016,8,13,8,0,0.0,63.0,0.6,28.0,63.0,60.89,43.52
2016,8,13,8,15,12.0,128.5,0.65,28.0,135.0,124.67,93.16
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,187.78,140.92
2016,8,13,8,45,28.0,217.0,0.75,28.0,234.0,207.47,155.21
2016,8,13,9,0,32.0,240.0,0.8,28.0,261.0,232.3,173.43
2016,8,13,9,15,134.0,281.0,0.85,28.0,374.5,312.73,232.25
2016,8,13,9,30,236.0,322.0,0.9,28.0,488.0,408.12,300.92
2016,8,13,9,45,303.5,327.5,0.95,28.5,554.5,460.14,337.48
2016,8,13,10,0,371.0,333.0,1.0,29.0,621.0,522.29,380.91
2016,8,13,10,15,402.5,335.0,1.0,29.0,661.5,560.84,407.7
2016,8,13,10,30,434.0,337.0,1.0,29.0,702.0,604.48,437.69
2016,8,13,10,45,334.5,387.5,1.05,29.0,675.0,601.37,433.44
2016,8,13,11,0,235.0,438.0,1.1,29.0,648.0,590.1,423.6
2016,8,13,11,15,221.5,452.5,1.0,29.0,654.0,604.23,431.8
2016,8,13,11,30,208.0,467.0,0.9,29.0,660.0,617.06,438.72
2016,8,13,11,45,307.0,440.0,0.85,29.5,730.0,685.57,484.73
2016,8,13,12,0,406.0,413.0,0.8,30.0,800.0,759.35,532.25
2016,8,13,12,15,398.0,419.0,0.7,30.0,800.0,770.83,537.02
2016,8,13,12,30,390.0,425.0,0.6,30.0,800.0,780.88,541.48
2016,8,13,12,45,360.0,440.5,0.5,30.0,786.0,778.06,537.19
2016,8,13,13,0,330.0,456.0,0.4,30.0,772.0,773.39,531.9
2016,8,13,13,15,237.0,465.5,0.4,29.5,691.5,695.92,482.31
2016,8,13,13,30,144.0,475.0,0.4,29.0,611.0,620.11,433.08
2016,8,13,13,45,208.0,457.5,0.4,29.0,649.0,667.8,467.14
2016,8,13,14,0,272.0,440.0,0.4,29.0,687.0,721.1,502.8
2016,8,13,14,15,400.0,378.5,0.5,29.0,729.5,782.04,546.83
2016,8,13,14,30,528.0,317.0,0.6,29.0,772.0,846.11,592.14
2016,8,13,14,45,522.0,306.5,0.75,29.0,740.5,825.28,581.64
2016,8,13,15,0,516.0,296.0,0.9,29.0,709.0,802.51,570.67
2016,8,13,15,15,366.0,319.0,1.0,28.5,604.5,675.36,487.99
2016,8,13,15,30,216.0,342.0,1.1,28.0,500.0,553.5,405.5
2016,8,13,15,45,217.5,317.5,1.25,28.0,468.0,524.87,388.84
2016,8,13,16,0,219.0,293.0,1.4,28.0,436.0,495.22,370.21
2016,8,13,16,15,261.5,261.0,1.45,27.5,417.5,497.49,375.22
2016,8,13,16,30,304.0,229.0,1.5,27.0,399.0,486.7,370.67
2016,8,13,16,45,261.5,209.5,1.6,27.0,345.0,424.84,326.18
2016,8,13,17,0,219.0,190.0,1.7,27.0,291.0,357.37,276.71
2016,8,13,17,15,176.5,175.0,1.7,27.0,250.0,306.81,238.41
2016,8,13,17,30,134.0,160.0,1.7,27.0,209.0,259.97,202.14
2016,8,13,17,45,114.0,133.0,1.75,27.0,169.5,214.31,166.49
2016,8,13,18,0,94.0,106.0,1.8,27.0,130.0,170.01,131.01
2016,8,13,18,15,62.5,79.5,1.75,26.5,93.5,117.01,88.08
2016,8,13,18,30,31.0,53.0,1.7,26.0,57.0,72.21,51.3
2016,8,13,18,45,15.5,29.5,1.7,26.0,31.5,38.62,21.74
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,5.9,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,16.0,3.3,25.0,16.0,15.36,0.0
2016,8,14,6,30,0.0,32.0,3.4,25.0,32.0,30.18,18.48
2016,8,14,6,45,29.0,55.5,3.5,25.0,61.5,49.46,36.0
2016,8,14,7,0,58.0,79.0,3.6,25.0,91.0,68.84,53.09
2016,8,14,7,15,80.0,102.0,3.75,25.0,124.0,84.42,62.81
2016,8,14,7,30,102.0,125.0,3.9,25.0,157.0,111.33,81.75
2016,8,14,7,45,51.0,122.5,4.1,25.5,138.5,116.65,86.99
2016,8,14,8,0,0.0,120.0,4.3,26.0,120.0,113.3,85.99
2016,8,14,8,15,0.0,99.0,4.35,26.0,99.0,95.1,71.15
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,75.44,55.19
2016,8,14,8,45,29.5,169.5,4.5,26.0,188.0,167.13,127.0
2016,8,14,9,0,59.0,261.0,4.6,26.0,298.0,260.62,198.73
2016,8,14,9,15,118.5,294.0,4.5,26.0,375.5,316.54,240.76
2016,8,14,9,30,178.0,327.0,4.4,26.0,453.0,383.16,290.78
2016,8,14,9,45,195.0,348.0,4.3,26.0,493.5,422.29,319.8
2016,8,14,10,0,212.0,369.0,4.2,26.0,534.0,462.9,349.66
2016,8,14,10,15,250.0,381.5,4.1,26.0,585.0,507.2,382.3
2016,8,14,10,30,288.0,394.0,4.0,26.0,636.0,558.27,419.43
2016,8,14,10,45,258.5,416.5,3.9,26.0,639.0,572.33,428.28
2016,8,14,11,0,229.0,439.0,3.8,26.0,642.0,586.16,436.83
2016,8,14,11,15,157.5,444.0,3.75,26.0,585.5,545.28,405.69
2016,8,14,11,30,86.0,449.0,3.7,26.0,529.0,500.1,371.23
2016,8,14,11,45,48.0,332.5,3.65,26.0,377.5,361.69,270.5
2016,8,14,12,0,10.0,216.0,3.6,26.0,226.0,217.96,162.76
2016,8,14,12,15,5.0,126.5,3.5,26.0,131.5,127.21,93.72
2016,8,14,12,30,0.0,37.0,3.4,26.0,37.0,35.88,22.61
2016,8,14,12,45,0.0,36.5,3.35,26.0,36.5,35.4,22.26
2016,8,14,13,0,0.0,36.0,3.3,26.0,36.0,34.91,21.89
2016,8,14,13,15,5.5,129.0,3.15,26.0,134.5,130.65,96.65
2016,8,14,13,30,11.0,222.0,3.0,26.0,233.0,227.18,170.2
2016,8,14,13,45,10.5,223.0,2.95,26.0,233.5,227.94,170.63
2016,8,14,14,0,10.0,224.0,2.9,26.0,234.0,228.66,171.29
2016,8,14,14,15,5.0,153.5,2.75,26.0,158.5,154.34,114.83
2016,8,14,14,30,0.0,83.0,2.6,26.0,83.0,80.44,57.7
2016,8,14,14,45,0.0,79.0,2.5,26.0,79.0,76.54,54.81
2016,8,14,15,0,0.0,75.0,2.4,26.0,75.0,72.64,51.86
2016,8,14,15,15,2.0,126.0,2.3,26.0,128.0,124.39,92.5
2016,8,14,15,30,4.0,177.0,2.2,26.0,181.0,177.13,133.44
2016,8,14,15,45,19.5,216.5,2.1,26.0,230.0,230.92,175.34
2016,8,14,16,0,35.0,256.0,2.0,26.0,279.0,294.0,223.68
2016,8,14,16,15,17.5,172.0,1.85,25.5,183.5,183.75,139.98
2016,8,14,16,30,0.0,88.0,1.7,25.0,88.0,85.14,62.85
2016,8,14,16,45,0.0,83.5,1.6,25.0,83.5,80.77,59.71
2016,8,14,17,0,0.0,79.0,1.5,25.0,79.0,76.4,56.44
2016,8,14,17,15,0.0,68.0,1.35,24.5,68.0,65.73,48.13
2016,8,14,17,30,0.0,57.0,1.2,24.0,57.0,55.08,39.7
2016,8,14,17,45,0.0,46.5,1.1,24.0,46.5,44.91,31.43
2016,8,14,18,0,0.0,36.0,1.0,24.0,36.0,34.75,23.03
2016,8,14,18,15,0.0,26.5,0.9,23.5,26.5,25.57,15.34
2016,8,14,18,30,0.0,17.0,0.8,23.0,17.0,16.39,7.57
2016,8,14,18,45,0.0,9.5,0.75,23.0,9.5,9.16,0.84
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,8.68,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,17.37,8.3
2016,8,15,6,45,0.0,33.0,1.95,23.0,33.0,31.87,21.44
2016,8,15,7,0,0.0,48.0,2.1,23.0,48.0,46.21,34.19
2016,8,15,7,15,0.0,65.0,2.1,23.0,65.0,61.9,47.93
2016,8,15,7,30,0.0,82.0,2.1,23.0,82.0,77.76,58.51
2016,8,15,7,45,0.0,63.0,2.1,23.5,63.0,60.89,44.5
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,42.5,29.27
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,101.16,76.53
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,157.64,120.93
2016,8,15,8,45,3.5,168.5,2.1,24.0,171.0,160.69,122.83
2016,8,15,9,0,2.0,171.0,2.1,24.0,173.0,163.34,124.51
2016,8,15,9,15,1.5,165.5,2.05,24.0,167.0,158.72,120.52
2016,8,15,9,30,1.0,160.0,2.0,24.0,161.0,153.82,116.37
2016,8,15,9,45,0.5,150.5,2.0,24.5,151.0,144.94,108.96
2016,8,15,10,0,0.0,141.0,2.0,25.0,141.0,135.85,101.47
2016,8,15,10,15,7.0,203.0,1.95,25.0,209.0,199.12,149.96
2016,8,15,10,30,14.0,265.0,1.9,25.0,277.0,262.88,197.68
2016,8,15,10,45,13.0,258.0,1.9,25.5,269.5,256.73,192.22
2016,8,15,11,0,12.0,251.0,1.9,26.0,262.0,250.34,186.87
2016,8,15,11,15,11.5,241.0,1.9,26.0,252.0,241.27,179.97
2016,8,15,11,30,11.0,231.0,1.9,26.0,242.0,232.03,172.97
2016,8,15,11,45,13.5,265.0,1.95,26.0,278.5,267.51,199.35
2016,8,15,12,0,16.0,299.0,2.0,26.0,315.0,303.3,225.57
2016,8,15,12,15,12.0,245.0,2.05,26.0,257.0,248.35,184.84
2016,8,15,12,30,8.0,191.0,2.1,26.0,199.0,192.78,143.35
2016,8,15,12,45,13.5,261.0,2.15,26.0,274.0,266.49,198.78
2016,8,15,13,0,19.0,331.0,2.2,26.0,349.0,340.91,253.35
2016,8,15,13,15,21.5,342.5,2.2,26.0,363.0,355.5,263.83
2016,8,15,13,30,24.0,354.0,2.2,26.0,377.0,370.16,274.61
2016,8,15,13,45,28.5,361.0,2.25,26.0,388.0,388.77,288.43
2016,8,15,14,0,33.0,368.0,2.3,26.0,399.0,401.89,298.32
2016,8,15,14,15,64.5,389.5,2.3,26.0,446.0,455.98,338.58
2016,8,15,14,30,96.0,411.0,2.3,26.0,493.0,510.0,378.12
2016,8,15,14,45,103.5,395.5,2.35,26.0,481.0,501.77,373.09
2016,8,15,15,0,111.0,380.0,2.4,26.0,469.0,492.87,367.96
2016,8,15,15,15,125.5,361.0,2.4,26.0,456.5,494.51,370.45
2016,8,15,15,30,140.0,342.0,2.4,26.0,444.0,486.34,365.99
2016,8,15,15,45,158.5,318.0,2.4,26.0,426.0,474.7,359.27
2016,8,15,16,0,177.0,294.0,2.4,26.0,408.0,461.29,351.22
2016,8,15,16,15,346.5,232.0,2.35,25.5,432.5,530.96,408.55
2016,8,15,16,30,516.0,170.0,2.3,25.0,457.0,587.75,455.0
2016,8,15,16,45,401.0,174.0,2.25,25.0,383.0,491.8,382.88
2016,8,15,17,0,286.0,178.0,2.2,25.0,309.0,395.87,310.03
2016,8,15,17,15,255.5,160.0,2.05,24.5,265.5,345.95,272.64
2016,8,15,17,30,225.0,142.0,1.9,24.0,222.0,298.19,235.75
2016,8,15,17,45,193.5,119.5,1.75,24.0,180.0,246.82,194.72
2016,8,15,18,0,162.0,97.0,1.6,24.0,138.0,191.54,149.73
2016,8,15,18,15,118.5,74.0,1.55,23.5,99.5,139.97,107.1
2016,8,15,18,30,75.0,51.0,1.5,23.0,61.0,92.19,67.04
2016,8,15,18,45,37.5,29.0,1.45,23.0,34.0,50.22,28.07
2016,8,15,19,0,0.0,7.0,1.4,23.0,7.0,6.88,0.0
2016,8,15,19,15,0.0,3.5,1.5,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,10.13,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,20.27,10.59
2016,8,16,6,45,0.0,39.0,2.35,22.5,39.0,37.35,26.11
2016,8,16,7,0,0.0,57.0,2.4,23.0,57.0,53.85,40.71
2016,8,16,7,15,0.0,77.5,2.35,23.0,77.5,72.3,56.84
2016,8,16,7,30,0.0,98.0,2.3,23.0,98.0,91.28,69.53
2016,8,16,7,45,3.0,119.0,2.3,23.5,120.5,111.2,85.24
2016,8,16,8,0,6.0,140.0,2.3,24.0,143.0,131.59,100.99
2016,8,16,8,15,25.5,173.5,2.2,24.0,187.0,166.93,127.95
2016,8,16,8,30,45.0,207.0,2.1,24.0,231.0,199.57,152.61
2016,8,16,8,45,95.5,242.0,2.05,24.5,299.0,250.79,190.63
2016,8,16,9,0,146.0,277.0,2.0,25.0,367.0,303.25,229.42
2016,8,16,9,15,98.5,286.5,1.9,25.0,349.5,305.17,230.94
2016,8,16,9,30,51.0,296.0,1.8,25.0,332.0,297.38,224.68
2016,8,16,9,45,29.5,254.5,1.7,25.5,276.0,253.51,190.96
2016,8,16,10,0,8.0,213.0,1.6,26.0,220.0,208.32,156.09
2016,8,16,10,15,38.0,298.0,1.45,26.0,330.0,303.81,227.46
2016,8,16,10,30,68.0,383.0,1.3,26.0,440.0,404.6,299.75
2016,8,16,10,45,38.5,298.5,1.15,26.5,331.5,310.69,230.05
2016,8,16,11,0,9.0,214.0,1.0,27.0,223.0,212.87,157.21
2016,8,16,11,15,5.0,177.5,0.85,27.0,182.5,175.37,129.24
2016,8,16,11,30,1.0,141.0,0.7,27.0,142.0,137.27,100.38
2016,8,16,11,45,5.0,168.5,0.55,27.5,173.5,167.35,122.83
2016,8,16,12,0,9.0,196.0,0.4,28.0,205.0,197.73,144.82
2016,8,16,12,15,10.5,217.5,0.4,28.0,228.0,220.34,161.2
2016,8,16,12,30,12.0,239.0,0.4,28.0,251.0,243.09,177.61
2016,8,16,12,45,9.5,206.5,0.45,28.0,216.0,209.59,153.18
2016,8,16,13,0,7.0,174.0,0.5,28.0,181.0,175.82,128.54
2016,8,16,13,15,3.5,155.5,0.5,28.0,159.5,154.58,112.78
2016,8,16,13,30,0.0,137.0,0.5,28.0,138.0,133.21,96.75
2016,8,16,13,45,0.0,86.0,0.5,28.0,86.5,83.45,59.13
2016,8,16,14,0,0.0,35.0,0.5,28.0,35.0,33.91,20.96
2016,8,16,14,15,0.0,34.0,0.45,27.5,34.0,32.93,20.33
2016,8,16,14,30,0.0,33.0,0.4,27.0,33.0,31.95,19.65
2016,8,16,14,45,0.0,29.0,0.35,27.0,29.0,28.07,16.63
2016,8,16,15,0,0.0,25.0,0.3,27.0,25.0,24.19,13.6
2016,8,16,15,15,0.0,50.0,0.55,27.0,50.0,48.39,32.77
2016,8,16,15,30,0.0,75.0,0.8,27.0,75.0,72.6,51.86
2016,8,16,15,45,7.5,147.5,1.05,27.0,152.5,150.58,112.85
2016,8,16,16,0,15.0,220.0,1.3,27.0,230.0,231.21,174.72
2016,8,16,16,15,7.5,149.5,1.4,26.5,154.5,152.8,115.19
2016,8,16,16,30,0.0,79.0,1.5,26.0,79.0,76.41,55.71
2016,8,16,16,45,0.0,43.0,1.65,26.0,43.0,41.54,28.03
2016,8,16,17,0,0.0,7.0,1.8,26.0,7.0,6.75,0.0
2016,8,16,17,15,0.0,6.0,1.75,25.5,6.0,5.79,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,4.82,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.86,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.89,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.93,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.96,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.48,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.05,23.0,9.0,8.68,0.0
2016,8,17,6,30,0.0,18.0,2.1,23.0,18.0,17.37,8.13
2016,8,17,6,45,0.0,33.5,2.2,23.5,33.5,32.35,21.75
2016,8,17,7,0,0.0,49.0,2.3,24.0,49.0,47.02,34.69
2016,8,17,7,15,0.0,67.5,2.35,24.5,67.5,63.94,49.35
2016,8,17,7,30,0.0,86.0,2.4,25.0,86.0,81.11,60.75
2016,8,17,7,45,0.0,109.0,2.45,25.5,109.0,102.29,77.56
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,123.63,94.14
2016,8,17,8,15,21.5,169.0,2.55,26.0,180.0,162.07,123.36
2016,8,17,8,30,43.0,206.0,2.6,26.0,228.0,198.03,150.46
2016,8,17,8,45,68.0,238.0,2.65,26.5,278.0,238.0,180.2
2016,8,17,9,0,93.0,270.0,2.7,27.0,328.0,280.93,211.98
2016,8,17,9,15,62.5,271.5,2.7,27.0,312.0,276.25,208.41
2016,8,17,9,30,32.0,273.0,2.7,27.0,296.0,267.89,201.78
2016,8,17,9,45,54.5,312.5,2.75,27.5,354.0,318.35,238.85
2016,8,17,10,0,77.0,352.0,2.8,28.0,412.0,371.28,277.03
2016,8,17,10,15,55.0,344.5,2.8,28.0,388.5,356.45,265.38
2016,8,17,10,30,33.0,337.0,2.8,28.0,365.0,339.11,252.01
2016,8,17,10,45,71.5,385.5,2.8,28.0,448.0,414.33,307.13
2016,8,17,11,0,110.0,434.0,2.8,28.0,531.0,492.98,363.37
2016,8,17,11,15,69.0,399.0,2.8,28.0,461.0,434.41,320.3
2016,8,17,11,30,28.0,364.0,2.8,28.0,391.0,371.97,274.38
2016,8,17,11,45,24.0,349.5,2.8,28.5,373.0,357.31,263.26
2016,8,17,12,0,20.0,335.0,2.8,29.0,355.0,341.46,251.14
2016,8,17,12,15,64.5,406.5,2.8,29.0,469.0,453.53,332.66
2016,8,17,12,30,109.0,478.0,2.8,29.0,583.0,567.8,412.94
2016,8,17,12,45,79.0,452.0,2.8,29.0,528.5,518.49,377.4
2016,8,17,13,0,49.0,426.0,2.8,29.0,474.0,467.56,341.14
2016,8,17,13,15,36.5,387.0,2.8,29.0,422.5,419.04,306.93
2016,8,17,13,30,24.0,348.0,2.8,29.0,371.0,369.62,271.62
2016,8,17,13,45,59.0,392.0,2.85,29.0,446.0,449.77,330.58
2016,8,17,14,0,94.0,436.0,2.9,29.0,521.0,530.71,388.59
2016,8,17,14,15,129.5,428.0,2.85,29.0,541.0,565.68,414.13
2016,8,17,14,30,165.0,420.0,2.8,29.0,561.0,592.53,434.21
2016,8,17,14,45,175.5,401.0,2.8,29.0,545.5,582.89,428.56
2016,8,17,15,0,186.0,382.0,2.8,29.0,530.0,572.06,422.32
2016,8,17,15,15,172.5,361.0,2.75,28.5,492.5,536.33,398.52
2016,8,17,15,30,159.0,340.0,2.7,28.0,455.0,500.39,374.4
2016,8,17,15,45,173.5,315.0,2.7,28.0,433.0,483.65,364.11
2016,8,17,16,0,188.0,290.0,2.7,28.0,411.0,465.29,352.45
2016,8,17,16,15,255.0,254.5,2.6,27.5,403.5,483.27,369.02
2016,8,17,16,30,322.0,219.0,2.5,27.0,396.0,486.49,374.58
2016,8,17,16,45,203.5,202.5,2.45,27.0,310.5,365.4,283.05
2016,8,17,17,0,85.0,186.0,2.4,27.0,225.0,254.24,196.82
2016,8,17,17,15,80.5,160.5,2.25,26.5,193.5,221.45,172.39
2016,8,17,17,30,76.0,135.0,2.1,26.0,162.0,188.67,147.13
2016,8,17,17,45,63.5,111.5,2.0,26.0,131.0,154.11,119.46
2016,8,17,18,0,51.0,88.0,1.9,26.0,100.0,120.39,91.91
2016,8,17,18,15,33.0,65.5,1.85,25.5,72.5,86.36,63.83
2016,8,17,18,30,15.0,43.0,1.8,25.0,45.0,53.41,36.39
2016,8,17,18,45,7.5,24.0,1.75,24.5,25.0,28.7,11.85
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,4.91,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,15.0,1.2,23.0,15.0,14.74,0.0
2016,8,18,6,30,0.0,30.0,1.3,23.0,30.0,28.3,16.63
2016,8,18,6,45,25.0,52.0,1.45,23.5,57.5,46.56,33.69
2016,8,18,7,0,50.0,74.0,1.6,24.0,85.0,64.96,49.94
2016,8,18,7,15,68.5,97.5,1.55,24.0,117.0,84.17,66.66
2016,8,18,7,30,87.0,121.0,1.5,24.0,149.0,106.19,78.48
2016,8,18,7,45,43.5,91.0,1.5,24.5,105.0,89.29,65.48
2016,8,18,8,0,0.0,61.0,1.5,25.0,61.0,58.95,42.49
2016,8,18,8,15,2.5,113.5,1.55,25.0,115.0,108.82,82.29
2016,8,18,8,30,5.0,166.0,1.6,25.0,169.0,157.51,120.23
2016,8,18,8,45,14.0,195.5,1.7,25.5,204.0,188.2,143.16
2016,8,18,9,0,23.0,225.0,1.8,26.0,239.0,220.02,166.74
2016,8,18,9,15,43.5,264.5,1.8,26.0,294.0,261.73,197.8
2016,8,18,9,30,64.0,304.0,1.8,26.0,349.0,310.42,233.74
2016,8,18,9,45,77.5,331.0,1.8,26.5,388.5,346.82,259.68
2016,8,18,10,0,91.0,358.0,1.8,27.0,428.0,384.64,286.34
2016,8,18,10,15,61.5,346.0,1.75,27.0,394.5,361.81,268.84
2016,8,18,10,30,32.0,334.0,1.7,27.0,361.0,335.65,248.97
2016,8,18,10,45,129.5,384.5,1.65,27.0,498.5,452.44,334.72
2016,8,18,11,0,227.0,435.0,1.6,27.0,636.0,579.83,424.19
2016,8,18,11,15,250.5,442.0,1.5,27.0,669.0,614.34,446.61
2016,8,18,11,30,274.0,449.0,1.4,27.0,702.0,652.17,471.55
2016,8,18,11,45,263.0,459.5,1.35,27.5,705.5,664.74,477.82
2016,8,18,12,0,252.0,470.0,1.3,28.0,709.0,676.14,483.45
2016,8,18,12,15,223.0,477.5,1.25,28.0,690.0,666.26,475.55
2016,8,18,12,30,194.0,485.0,1.2,28.0,671.0,654.87,466.83
2016,8,18,12,45,185.0,484.0,1.2,28.0,660.5,652.25,465.05
2016,8,18,13,0,176.0,483.0,1.2,28.0,650.0,648.66,462.58
2016,8,18,13,15,301.5,437.5,1.2,28.0,719.5,732.56,522.09
2016,8,18,13,30,427.0,392.0,1.2,28.0,789.0,816.85,579.66
2016,8,18,13,45,231.5,382.0,1.2,28.0,597.0,617.84,444.64
2016,8,18,14,0,36.0,372.0,1.2,28.0,405.0,408.85,296.94
2016,8,18,14,15,40.5,369.0,1.2,28.0,404.5,411.64,300.76
2016,8,18,14,30,45.0,366.0,1.2,28.0,404.0,414.26,303.18
2016,8,18,14,45,130.5,372.0,1.3,28.0,476.5,509.92,373.93
2016,8,18,15,0,216.0,378.0,1.4,28.0,549.0,594.91,435.36
2016,8,18,15,15,348.5,317.0,1.45,27.5,575.5,654.45,481.65
2016,8,18,15,30,481.0,256.0,1.5,27.0,602.0,706.5,522.66
2016,8,18,15,45,422.0,256.5,1.55,27.0,545.0,646.14,481.1
2016,8,18,16,0,363.0,257.0,1.6,27.0,488.0,579.41,435.35
2016,8,18,16,15,292.5,245.5,1.55,27.0,422.0,501.92,380.19
2016,8,18,16,30,222.0,234.0,1.5,27.0,356.0,419.87,320.59
2016,8,18,16,45,115.0,192.5,1.5,27.0,255.0,291.16,223.96
2016,8,18,17,0,8.0,151.0,1.5,27.0,154.0,156.81,119.24
2016,8,18,17,15,4.0,131.0,1.4,26.5,132.5,134.1,102.2
2016,8,18,17,30,0.0,111.0,1.3,26.0,111.0,111.67,84.77
2016,8,18,17,45,0.0,89.5,1.25,26.0,89.5,89.94,67.47
2016,8,18,18,0,0.0,68.0,1.2,26.0,68.0,68.02,49.65
2016,8,18,18,15,0.0,49.0,1.2,25.5,49.0,48.67,33.7
2016,8,18,18,30,0.0,30.0,1.2,25.0,30.0,28.97,17.24
2016,8,18,18,45,0.0,15.0,1.25,24.5,15.0,14.47,2.53
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,1.5,15.0,1.4,24.0,15.0,14.74,0.0
2016,8,19,6,30,3.0,30.0,1.6,24.0,30.0,28.24,16.32
2016,8,19,6,45,30.0,52.5,1.8,24.5,58.5,46.84,33.73
2016,8,19,7,0,57.0,75.0,2.0,25.0,87.0,65.58,50.23
2016,8,19,7,15,76.5,99.0,2.1,25.0,120.0,80.77,63.52
2016,8,19,7,30,96.0,123.0,2.2,25.0,153.0,107.81,79.31
2016,8,19,7,45,109.0,147.5,2.35,25.5,187.5,137.06,100.82
2016,8,19,8,0,122.0,172.0,2.5,26.0,222.0,167.99,124.24
2016,8,19,8,15,198.0,191.5,2.65,26.0,287.5,210.7,155.21
2016,8,19,8,30,274.0,211.0,2.8,26.0,353.0,257.04,189.95
2016,8,19,8,45,482.5,170.0,3.0,26.5,451.5,304.77,224.04
2016,8,19,9,0,691.0,129.0,3.2,27.0,550.0,375.99,278.35
2016,8,19,9,15,478.0,220.5,3.25,27.5,523.5,401.64,300.87
2016,8,19,9,30,265.0,312.0,3.3,28.0,497.0,407.18,305.21
2016,8,19,9,45,517.0,225.0,3.35,28.5,613.5,478.91,360.19
2016,8,19,10,0,769.0,138.0,3.4,29.0,730.0,576.02,433.61
2016,8,19,10,15,780.0,140.5,3.35,29.0,765.5,621.36,466.88
2016,8,19,10,30,791.0,143.0,3.3,29.0,801.0,665.97,499.11
2016,8,19,10,45,801.5,143.0,3.3,29.5,830.5,706.96,527.34
2016,8,19,11,0,812.0,143.0,3.3,30.0,860.0,746.73,552.77
2016,8,19,11,15,817.5,144.5,3.25,30.0,881.5,782.53,576.06
2016,8,19,11,30,823.0,146.0,3.2,30.0,903.0,815.63,597.37
2016,8,19,11,45,809.0,159.0,3.2,30.0,912.5,842.58,614.73
2016,8,19,12,0,795.0,172.0,3.2,30.0,922.0,865.67,629.56
2016,8,19,12,15,796.0,172.0,3.15,30.0,927.0,886.63,642.7
2016,8,19,12,30,797.0,172.0,3.1,30.0,932.0,904.99,654.17
2016,8,19,12,45,585.5,299.0,3.05,30.0,856.0,849.3,614.52
2016,8,19,13,0,374.0,426.0,3.0,30.0,780.0,782.69,563.48
2016,8,19,13,15,579.5,300.0,2.95,30.0,841.0,864.05,624.9
2016,8,19,13,30,785.0,174.0,2.9,30.0,902.0,937.41,674.88
2016,8,19,13,45,777.5,174.0,2.9,30.0,882.0,933.36,672.15
2016,8,19,14,0,770.0,174.0,2.9,30.0,862.0,926.39,668.3
2016,8,19,14,15,762.0,171.5,2.9,30.0,835.0,913.5,660.75
2016,8,19,14,30,754.0,169.0,2.9,30.0,808.0,897.83,651.51
2016,8,19,14,45,759.0,157.0,2.9,30.0,777.5,881.61,642.0
2016,8,19,15,0,764.0,145.0,2.9,30.0,747.0,862.23,630.47
2016,8,19,15,15,750.0,142.0,2.85,30.0,706.5,832.46,611.75
2016,8,19,15,30,736.0,139.0,2.8,30.0,666.0,800.63,591.68
2016,8,19,15,45,450.0,214.0,2.8,30.0,529.5,622.81,466.77
2016,8,19,16,0,164.0,289.0,2.8,30.0,393.0,444.15,333.39
2016,8,19,16,15,88.5,237.5,2.65,29.5,293.0,316.5,239.93
2016,8,19,16,30,13.0,186.0,2.5,29.0,193.0,195.55,147.68
2016,8,19,16,45,156.5,178.0,2.45,29.0,248.5,303.57,234.8
2016,8,19,17,0,300.0,170.0,2.4,29.0,304.0,393.44,305.02
2016,8,19,17,15,280.0,148.5,2.25,28.5,260.0,345.43,268.78
2016,8,19,17,30,260.0,127.0,2.1,28.0,216.0,298.43,232.95
2016,8,19,17,45,225.5,106.5,2.0,28.0,173.5,246.27,191.54
2016,8,19,18,0,191.0,86.0,1.9,28.0,131.0,196.97,151.39
2016,8,19,18,15,140.5,65.0,2.0,27.5,93.0,143.31,107.39
2016,8,19,18,30,90.0,44.0,2.1,27.0,55.0,88.69,62.15
2016,8,19,18,45,45.0,22.0,2.25,26.5,27.5,41.69,14.39
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,9.5,1.9,24.0,9.5,9.34,0.0
2016,8,20,6,30,0.0,19.0,2.0,24.0,19.0,18.34,8.49
2016,8,20,6,45,0.0,38.0,2.1,24.5,38.0,36.33,24.9
2016,8,20,7,0,0.0,57.0,2.2,25.0,57.0,53.66,40.13
