Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,15,0.0,79.0,2.25,25.0,79.0,73.23,57.13
2016,8,20,7,30,0.0,101.0,2.3,25.0,101.0,93.47,70.73
2016,8,20,7,45,0.0,107.5,2.4,25.5,107.5,100.86,76.4
2016,8,20,8,0,0.0,114.0,2.5,26.0,114.0,107.81,81.57
2016,8,20,8,15,7.5,147.0,2.65,26.0,151.0,139.66,106.27
2016,8,20,8,30,15.0,180.0,2.8,26.0,188.0,172.47,131.43
2016,8,20,8,45,11.5,186.0,3.0,26.5,192.5,178.83,135.8
2016,8,20,9,0,8.0,192.0,3.2,27.0,197.0,184.57,139.66
2016,8,20,9,15,6.0,185.0,3.3,27.0,189.0,178.56,134.67
2016,8,20,9,30,4.0,178.0,3.4,27.0,181.0,171.99,129.29
2016,8,20,9,45,5.5,187.5,3.55,27.0,192.0,182.27,136.93
2016,8,20,10,0,7.0,197.0,3.7,27.0,203.0,192.7,144.65
2016,8,20,10,15,9.5,222.5,3.7,27.0,231.0,218.92,164.33
2016,8,20,10,30,12.0,248.0,3.7,27.0,259.0,245.45,184.08
2016,8,20,10,45,18.0,289.0,3.7,27.5,305.0,289.35,216.29
2016,8,20,11,0,24.0,330.0,3.7,28.0,351.0,333.91,248.46
2016,8,20,11,15,24.0,337.0,3.7,28.0,358.5,342.25,254.21
2016,8,20,11,30,24.0,344.0,3.7,28.0,366.0,349.69,259.42
2016,8,20,11,45,22.0,339.5,3.7,28.5,360.0,346.09,256.07
2016,8,20,12,0,20.0,335.0,3.7,29.0,354.0,341.38,251.98
2016,8,20,12,15,18.0,317.5,3.65,29.0,335.0,323.85,239.11
2016,8,20,12,30,16.0,300.0,3.6,29.0,316.0,305.99,226.03
2016,8,20,12,45,19.5,325.5,3.55,29.0,344.5,334.98,247.3
2016,8,20,13,0,23.0,351.0,3.5,29.0,373.0,364.24,268.53
2016,8,20,13,15,27.0,363.5,3.4,29.0,389.0,386.33,284.51
2016,8,20,13,30,31.0,376.0,3.3,29.0,405.0,404.61,297.73
2016,8,20,13,45,40.0,386.0,3.2,29.0,422.5,425.27,312.88
2016,8,20,14,0,49.0,396.0,3.1,29.0,440.0,446.01,328.05
2016,8,20,14,15,30.0,314.5,2.95,28.5,341.0,345.22,255.83
2016,8,20,14,30,11.0,233.0,2.8,28.0,242.0,238.95,177.86
2016,8,20,14,45,5.5,133.0,2.65,28.0,137.5,134.53,99.2
2016,8,20,15,0,0.0,33.0,2.5,28.0,33.0,31.93,19.55
2016,8,20,15,15,0.0,75.0,2.35,27.5,75.0,72.61,51.71
2016,8,20,15,30,0.0,117.0,2.2,27.0,117.0,113.72,84.06
2016,8,20,15,45,0.0,99.5,2.05,27.0,99.5,96.43,70.72
2016,8,20,16,0,0.0,82.0,1.9,27.0,82.0,79.35,57.52
2016,8,20,16,15,0.0,47.5,1.75,27.0,47.5,45.92,31.19
2016,8,20,16,30,0.0,13.0,1.6,27.0,13.0,12.55,4.49
2016,8,20,16,45,0.0,10.5,1.5,27.0,10.5,10.13,2.58
2016,8,20,17,0,0.0,8.0,1.4,27.0,8.0,7.72,0.64
2016,8,20,17,15,0.0,6.5,1.3,26.5,6.5,6.27,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.82,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.86,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.89,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.93,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.96,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.48,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.1,23.0,7.0,6.88,0.0
2016,8,21,6,30,0.0,14.0,1.2,23.0,14.0,13.5,4.71
2016,8,21,6,45,0.0,28.0,1.3,23.0,28.0,27.03,17.23
2016,8,21,7,0,0.0,42.0,1.4,23.0,42.0,40.57,29.29
2016,8,21,7,15,0.0,58.0,1.45,23.0,58.0,55.66,42.54
2016,8,21,7,30,0.0,74.0,1.5,23.0,74.0,70.59,52.65
2016,8,21,7,45,118.5,118.5,1.55,23.0,168.0,115.34,83.95
2016,8,21,8,0,237.0,163.0,1.6,23.0,262.0,174.58,126.02
2016,8,21,8,15,118.5,149.5,1.6,23.0,199.0,158.47,118.24
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,129.22,98.85
2016,8,21,8,45,4.5,165.5,1.6,23.5,168.0,158.12,121.04
2016,8,21,9,0,9.0,195.0,1.6,24.0,200.0,187.62,143.23
2016,8,21,9,15,9.5,205.5,1.45,24.0,211.5,198.77,151.26
2016,8,21,9,30,10.0,216.0,1.3,24.0,223.0,209.92,159.27
2016,8,21,9,45,21.0,260.0,1.2,24.5,275.5,257.47,194.42
2016,8,21,10,0,32.0,304.0,1.1,25.0,328.0,301.89,226.34
2016,8,21,10,15,20.5,259.0,0.95,25.0,274.5,259.9,194.39
2016,8,21,10,30,9.0,214.0,0.8,25.0,221.0,211.4,157.78
2016,8,21,10,45,41.5,313.5,0.7,25.5,350.0,326.41,242.42
2016,8,21,11,0,74.0,413.0,0.6,26.0,479.0,446.04,325.37
2016,8,21,11,15,54.5,397.5,0.65,26.0,447.0,421.25,306.73
2016,8,21,11,30,35.0,382.0,0.7,26.0,415.0,394.57,287.8
2016,8,21,11,45,26.5,347.5,0.75,26.5,372.5,357.43,261.21
2016,8,21,12,0,18.0,313.0,0.8,27.0,330.0,318.41,233.08
2016,8,21,12,15,14.0,265.0,0.85,27.0,278.5,269.4,198.05
2016,8,21,12,30,10.0,217.0,0.9,27.0,227.0,219.79,161.99
2016,8,21,12,45,10.0,215.0,1.0,27.0,224.5,218.26,161.21
2016,8,21,13,0,10.0,213.0,1.1,27.0,222.0,216.67,160.2
2016,8,21,13,15,15.0,271.0,1.15,27.0,285.0,278.7,206.06
2016,8,21,13,30,20.0,329.0,1.2,27.0,348.0,341.39,251.37
2016,8,21,13,45,48.0,375.0,1.25,27.0,418.5,421.65,309.38
2016,8,21,14,0,76.0,421.0,1.3,27.0,489.0,497.61,363.13
2016,8,21,14,15,55.5,383.0,1.3,27.0,431.5,440.39,322.6
2016,8,21,14,30,35.0,345.0,1.3,27.0,374.0,382.83,282.05
2016,8,21,14,45,38.5,336.5,1.35,27.0,368.0,378.47,280.03
2016,8,21,15,0,42.0,328.0,1.4,27.0,362.0,373.87,277.56
2016,8,21,15,15,31.5,293.5,1.45,26.5,318.5,328.72,245.75
2016,8,21,15,30,21.0,259.0,1.5,26.0,275.0,275.75,207.66
2016,8,21,15,45,10.5,196.5,1.55,26.0,204.5,202.84,153.2
2016,8,21,16,0,0.0,134.0,1.6,26.0,134.0,130.94,98.07
2016,8,21,16,15,0.0,133.0,1.6,26.0,133.0,130.23,97.99
2016,8,21,16,30,0.0,132.0,1.6,26.0,132.0,129.66,97.9
2016,8,21,16,45,81.5,157.0,1.65,26.0,193.0,226.87,176.48
2016,8,21,17,0,163.0,182.0,1.7,26.0,254.0,308.32,240.69
2016,8,21,17,15,154.5,156.5,1.65,25.5,217.0,269.3,210.97
2016,8,21,17,30,146.0,131.0,1.6,25.0,180.0,230.44,181.07
2016,8,21,17,45,126.0,107.5,1.6,25.0,144.0,188.34,147.27
2016,8,21,18,0,106.0,84.0,1.6,25.0,108.0,147.68,113.81
2016,8,21,18,15,76.0,61.5,1.65,24.5,76.0,105.61,78.81
2016,8,21,18,30,46.0,39.0,1.7,24.0,44.0,65.74,45.02
2016,8,21,18,45,23.0,19.5,1.75,24.0,22.0,31.05,3.25
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,7.5,1.55,23.0,7.5,7.37,0.0
2016,8,22,6,30,0.0,15.0,1.8,23.0,15.0,14.47,5.31
2016,8,22,6,45,0.0,31.0,2.05,23.5,31.0,29.94,19.59
2016,8,22,7,0,0.0,47.0,2.3,24.0,47.0,45.11,33.0
2016,8,22,7,15,0.0,66.0,2.35,24.5,66.0,62.46,48.06
2016,8,22,7,30,0.0,85.0,2.4,25.0,85.0,80.02,59.86
2016,8,22,7,45,0.0,55.0,2.45,25.5,55.0,53.14,37.85
2016,8,22,8,0,0.0,25.0,2.5,26.0,25.0,24.13,14.08
2016,8,22,8,15,0.0,63.5,2.55,26.0,63.5,61.38,44.18
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,98.11,73.34
2016,8,22,8,45,36.0,181.5,2.7,26.5,203.5,178.98,135.59
2016,8,22,9,0,72.0,261.0,2.8,27.0,305.0,264.29,199.85
2016,8,22,9,15,107.5,291.0,2.8,27.0,362.5,311.62,234.97
2016,8,22,9,30,143.0,321.0,2.8,27.0,420.0,358.53,269.75
2016,8,22,9,45,158.0,343.5,2.85,27.5,459.5,396.03,296.76
2016,8,22,10,0,173.0,366.0,2.9,28.0,499.0,434.91,324.44
2016,8,22,10,15,260.0,368.0,2.95,28.0,578.5,498.69,371.59
2016,8,22,10,30,347.0,370.0,3.0,28.0,658.0,573.22,425.82
2016,8,22,10,45,337.5,388.5,3.05,28.5,677.0,600.5,443.62
2016,8,22,11,0,328.0,407.0,3.1,29.0,696.0,626.48,460.43
2016,8,22,11,15,330.5,418.0,3.15,29.0,715.0,653.69,479.16
2016,8,22,11,30,333.0,429.0,3.2,29.0,734.0,680.34,497.35
2016,8,22,11,45,231.0,451.0,3.3,29.0,664.0,628.76,459.33
2016,8,22,12,0,129.0,473.0,3.4,29.0,594.0,570.24,416.13
2016,8,22,12,15,490.5,304.5,3.4,29.0,768.5,740.21,545.71
2016,8,22,12,30,852.0,136.0,3.4,29.0,943.0,913.59,665.65
2016,8,22,12,45,650.0,267.0,3.45,29.5,881.5,875.6,637.41
2016,8,22,13,0,448.0,398.0,3.5,30.0,820.0,826.02,596.88
2016,8,22,13,15,646.5,266.5,3.45,30.0,867.0,891.91,648.03
2016,8,22,13,30,845.0,135.0,3.4,30.0,914.0,946.45,684.18
2016,8,22,13,45,576.5,277.0,3.4,30.0,803.5,845.72,615.68
2016,8,22,14,0,308.0,419.0,3.4,30.0,693.0,730.15,530.18
2016,8,22,14,15,226.5,416.0,3.4,30.0,614.0,644.06,470.6
2016,8,22,14,30,145.0,413.0,3.4,30.0,535.0,565.29,414.49
2016,8,22,14,45,471.0,270.5,3.4,30.0,642.5,731.96,542.12
2016,8,22,15,0,797.0,128.0,3.4,30.0,750.0,869.03,639.43
2016,8,22,15,15,784.0,125.0,3.35,29.5,709.5,839.27,620.73
2016,8,22,15,30,771.0,122.0,3.3,29.0,669.0,807.33,601.64
2016,8,22,15,45,750.0,120.5,3.25,29.0,622.0,768.38,576.41
2016,8,22,16,0,729.0,119.0,3.2,29.0,575.0,730.81,551.98
2016,8,22,16,15,705.5,114.5,3.1,29.0,524.5,684.49,520.91
2016,8,22,16,30,682.0,110.0,3.0,29.0,474.0,637.65,489.13
2016,8,22,16,45,650.0,104.5,2.9,29.0,421.0,583.57,450.33
2016,8,22,17,0,618.0,99.0,2.8,29.0,368.0,530.28,411.21
2016,8,22,17,15,573.5,92.0,2.6,28.5,314.0,468.8,365.41
2016,8,22,17,30,529.0,85.0,2.4,28.0,260.0,409.9,320.16
2016,8,22,17,45,462.0,76.0,2.25,27.5,207.0,340.12,265.1
2016,8,22,18,0,395.0,67.0,2.1,27.0,154.0,274.24,211.43
2016,8,22,18,15,297.5,53.0,2.15,26.5,108.0,199.0,149.48
2016,8,22,18,30,200.0,39.0,2.2,26.0,62.0,134.11,94.11
2016,8,22,18,45,100.0,19.5,2.3,26.0,31.0,62.78,2.02
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.5,16.5,2.5,24.0,21.5,16.22,0.0
2016,8,23,6,30,115.0,33.0,2.6,24.0,43.0,27.26,14.6
2016,8,23,6,45,220.5,50.0,2.75,24.5,86.5,38.18,26.34
2016,8,23,7,0,326.0,67.0,2.9,25.0,130.0,49.83,36.83
2016,8,23,7,15,399.5,78.5,3.1,25.5,182.0,56.52,42.79
2016,8,23,7,30,473.0,90.0,3.3,26.0,234.0,89.88,54.32
2016,8,23,7,45,534.5,95.0,3.5,26.5,290.0,128.27,76.39
2016,8,23,8,0,596.0,100.0,3.7,27.0,346.0,173.72,109.12
2016,8,23,8,15,631.5,106.5,3.8,27.0,400.0,221.7,148.18
2016,8,23,8,30,667.0,113.0,3.9,27.0,454.0,273.38,191.52
2016,8,23,8,45,356.5,179.5,4.05,27.5,364.0,268.47,198.05
2016,8,23,9,0,46.0,246.0,4.2,28.0,274.0,241.61,182.51
2016,8,23,9,15,411.5,183.5,4.2,28.0,465.0,337.66,254.25
2016,8,23,9,30,777.0,121.0,4.2,28.0,656.0,483.25,364.7
2016,8,23,9,45,799.0,119.5,4.25,28.5,700.5,533.1,403.03
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,583.58,441.15
2016,8,23,10,15,831.5,120.5,4.3,29.0,781.5,633.15,478.24
2016,8,23,10,30,842.0,123.0,4.3,29.0,818.0,679.07,511.99
2016,8,23,10,45,852.5,122.5,4.3,29.5,848.0,721.06,540.71
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,761.61,566.87
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,797.61,590.78
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,831.42,613.1
2016,8,23,11,45,873.5,126.5,4.3,30.5,935.0,860.51,630.88
2016,8,23,12,0,874.0,129.0,4.3,31.0,948.0,886.92,646.78
2016,8,23,12,15,875.5,129.5,4.25,31.0,953.5,909.53,661.21
2016,8,23,12,30,877.0,130.0,4.2,31.0,959.0,929.29,673.79
2016,8,23,12,45,875.5,130.0,4.2,31.0,955.5,942.85,682.61
2016,8,23,13,0,874.0,130.0,4.2,31.0,952.0,953.3,689.54
2016,8,23,13,15,871.5,129.5,4.2,31.0,940.0,959.16,693.59
2016,8,23,13,30,869.0,129.0,4.2,31.0,928.0,961.8,695.69
2016,8,23,13,45,863.0,128.5,4.2,31.5,907.5,957.9,692.26
2016,8,23,14,0,857.0,128.0,4.2,32.0,887.0,950.82,686.94
2016,8,23,14,15,850.5,126.5,4.15,31.5,859.5,939.11,681.24
2016,8,23,14,30,844.0,125.0,4.1,31.0,832.0,924.35,673.65
2016,8,23,14,45,821.0,130.5,4.05,31.0,794.0,904.26,661.24
2016,8,23,15,0,798.0,136.0,4.0,31.0,756.0,876.81,644.02
2016,8,23,15,15,784.0,133.0,3.9,31.0,714.5,846.16,624.43
2016,8,23,15,30,770.0,130.0,3.8,31.0,673.0,813.34,603.37
2016,8,23,15,45,747.0,128.5,3.75,31.0,625.5,772.73,577.08
2016,8,23,16,0,724.0,127.0,3.7,31.0,578.0,734.03,551.94
2016,8,23,16,15,699.5,122.0,3.45,30.5,527.0,686.56,520.69
2016,8,23,16,30,675.0,117.0,3.2,30.0,476.0,638.65,488.34
2016,8,23,16,45,638.5,112.5,3.0,30.0,422.0,582.87,447.97
2016,8,23,17,0,602.0,108.0,2.8,30.0,368.0,528.22,407.63
2016,8,23,17,15,555.0,100.0,2.65,29.0,313.0,464.79,361.4
2016,8,23,17,30,508.0,92.0,2.5,28.0,258.0,404.14,315.61
2016,8,23,17,45,441.5,81.5,2.35,27.5,205.5,332.03,258.75
2016,8,23,18,0,375.0,71.0,2.2,27.0,153.0,268.79,207.01
2016,8,23,18,15,275.0,56.0,2.25,26.5,106.5,192.81,144.5
2016,8,23,18,30,175.0,41.0,2.3,26.0,60.0,127.54,88.68
2016,8,23,18,45,87.5,20.5,2.4,26.0,30.0,55.51,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,102.0,14.5,2.25,23.5,23.0,14.25,0.0
2016,8,24,6,30,204.0,29.0,2.5,24.0,46.0,22.55,10.85
2016,8,24,6,45,320.0,41.5,2.75,24.5,92.0,31.58,20.8
2016,8,24,7,0,436.0,54.0,3.0,25.0,138.0,39.39,27.95
2016,8,24,7,15,506.5,62.0,3.1,25.0,191.5,42.67,31.05
2016,8,24,7,30,577.0,70.0,3.2,25.0,245.0,76.28,41.01
2016,8,24,7,45,632.0,74.0,3.35,25.5,302.0,119.24,65.6
2016,8,24,8,0,687.0,78.0,3.5,26.0,359.0,168.39,101.54
2016,8,24,8,15,718.0,82.5,3.5,26.5,414.0,221.8,145.32
2016,8,24,8,30,749.0,87.0,3.5,27.0,469.0,275.03,190.27
2016,8,24,8,45,778.0,88.0,3.5,27.5,522.0,327.38,234.7
2016,8,24,9,0,807.0,89.0,3.5,28.0,575.0,382.1,280.26
2016,8,24,9,15,565.0,192.0,3.45,28.0,546.5,410.62,306.59
2016,8,24,9,30,323.0,295.0,3.4,28.0,518.0,418.38,313.68
2016,8,24,9,45,259.5,329.0,3.4,28.5,515.5,432.95,323.93
2016,8,24,10,0,196.0,363.0,3.4,29.0,513.0,445.04,331.4
2016,8,24,10,15,539.5,232.0,3.35,29.0,671.0,547.99,411.54
2016,8,24,10,30,883.0,101.0,3.3,29.0,829.0,685.12,514.49
2016,8,24,10,45,889.5,102.0,3.3,29.5,858.0,727.15,541.48
2016,8,24,11,0,896.0,103.0,3.3,30.0,887.0,767.36,566.97
2016,8,24,11,15,900.0,104.0,3.3,30.0,908.5,803.6,590.65
2016,8,24,11,30,904.0,105.0,3.3,30.0,930.0,837.47,612.63
2016,8,24,11,45,899.0,110.5,3.3,30.5,941.0,865.55,629.4
2016,8,24,12,0,894.0,116.0,3.3,31.0,952.0,890.59,644.11
2016,8,24,12,15,894.5,116.5,3.3,31.0,956.5,912.62,658.14
2016,8,24,12,30,895.0,117.0,3.3,31.0,961.0,931.68,670.3
2016,8,24,12,45,891.5,118.0,3.3,31.0,956.5,944.49,678.49
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,954.09,684.76
2016,8,24,13,15,885.0,118.5,3.25,31.0,940.0,959.43,688.07
2016,8,24,13,30,882.0,118.0,3.2,31.0,928.0,961.49,689.43
2016,8,24,13,45,873.5,119.5,3.2,31.0,906.5,957.11,687.13
2016,8,24,14,0,865.0,121.0,3.2,31.0,885.0,949.54,682.96
2016,8,24,14,15,858.0,119.5,3.15,31.0,857.0,937.18,675.48
2016,8,24,14,30,851.0,118.0,3.1,31.0,829.0,921.76,666.15
2016,8,24,14,45,828.0,123.5,3.05,31.0,791.0,896.13,650.26
2016,8,24,15,0,805.0,129.0,3.0,31.0,753.0,873.75,636.61
2016,8,24,15,15,792.0,126.0,2.95,31.0,711.5,843.76,617.9
2016,8,24,15,30,779.0,123.0,2.9,31.0,670.0,811.54,597.72
2016,8,24,15,45,758.0,121.0,2.85,31.0,623.0,771.79,572.33
2016,8,24,16,0,737.0,119.0,2.8,31.0,576.0,733.43,547.74
2016,8,24,16,15,713.5,114.5,2.65,30.5,525.0,686.83,517.71
2016,8,24,16,30,690.0,110.0,2.5,30.0,474.0,639.71,486.78
2016,8,24,16,45,655.0,105.0,2.35,30.0,420.0,583.88,446.81
2016,8,24,17,0,620.0,100.0,2.2,30.0,366.0,529.06,406.73
2016,8,24,17,15,575.0,92.5,2.0,29.5,311.0,466.76,360.68
2016,8,24,17,30,530.0,85.0,1.8,29.0,256.0,407.09,315.16
2016,8,24,17,45,464.0,75.0,1.65,28.5,203.5,336.99,260.25
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,270.85,206.7
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,195.92,145.38
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,131.55,89.79
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,60.06,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,97.5,14.0,0.7,23.0,22.0,13.76,0.0
2016,8,25,6,30,195.0,28.0,0.8,23.0,44.0,21.76,10.07
2016,8,25,6,45,299.5,42.0,0.95,23.5,89.0,31.79,21.08
2016,8,25,7,0,404.0,56.0,1.1,24.0,134.0,41.37,29.78
2016,8,25,7,15,475.0,65.5,1.2,24.5,187.0,45.83,33.84
2016,8,25,7,30,546.0,75.0,1.3,25.0,240.0,78.03,43.67
2016,8,25,7,45,591.0,82.5,1.4,25.5,294.5,121.07,68.7
2016,8,25,8,0,636.0,90.0,1.5,26.0,349.0,169.21,103.84
2016,8,25,8,15,357.0,151.5,1.5,26.0,301.0,200.06,140.63
2016,8,25,8,30,78.0,213.0,1.5,26.0,253.0,211.85,159.58
2016,8,25,8,45,190.0,232.5,1.55,26.5,343.5,267.01,199.15
2016,8,25,9,0,302.0,252.0,1.6,27.0,434.0,334.1,248.26
2016,8,25,9,15,546.5,183.0,1.55,27.0,545.5,393.94,292.62
2016,8,25,9,30,791.0,114.0,1.5,27.0,657.0,481.29,358.43
2016,8,25,9,45,807.5,115.0,1.5,27.5,699.5,531.14,395.66
2016,8,25,10,0,824.0,116.0,1.5,28.0,742.0,581.08,431.98
2016,8,25,10,15,529.0,256.5,1.45,28.0,666.0,562.71,415.48
2016,8,25,10,30,234.0,397.0,1.4,28.0,590.0,523.67,382.75
2016,8,25,10,45,545.5,260.0,1.4,28.5,730.5,627.02,460.51
2016,8,25,11,0,857.0,123.0,1.4,29.0,871.0,755.58,550.0
2016,8,25,11,15,512.5,291.0,1.3,29.0,741.5,675.5,488.9
2016,8,25,11,30,168.0,459.0,1.2,29.0,612.0,573.97,411.06
2016,8,25,11,45,523.5,289.5,1.15,29.0,776.5,721.01,519.94
2016,8,25,12,0,879.0,120.0,1.1,29.0,941.0,880.04,623.96
2016,8,25,12,15,879.5,120.5,1.05,29.0,945.5,901.74,634.65
2016,8,25,12,30,880.0,121.0,1.0,29.0,950.0,920.51,645.14
2016,8,25,12,45,878.5,121.0,1.0,29.5,946.0,933.95,651.92
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,944.26,656.91
2016,8,25,13,15,874.0,120.5,1.0,30.0,929.5,949.48,660.24
2016,8,25,13,30,871.0,120.0,1.0,30.0,917.0,951.46,661.78
2016,8,25,13,45,864.5,119.5,1.0,30.0,896.5,946.9,659.5
2016,8,25,14,0,858.0,119.0,1.0,30.0,876.0,939.14,655.47
2016,8,25,14,15,607.0,245.0,1.05,30.0,772.0,838.96,593.7
2016,8,25,14,30,356.0,371.0,1.1,30.0,668.0,724.21,514.76
2016,8,25,14,45,273.0,370.5,1.2,30.0,592.5,645.73,463.96
2016,8,25,15,0,190.0,370.0,1.3,30.0,517.0,560.41,406.51
2016,8,25,15,15,288.0,327.5,1.35,29.5,536.0,607.84,444.6
2016,8,25,15,30,386.0,285.0,1.4,29.0,555.0,640.66,471.7
2016,8,25,15,45,405.0,257.5,1.45,29.0,523.5,626.24,463.59
2016,8,25,16,0,424.0,230.0,1.5,29.0,492.0,600.94,448.42
2016,8,25,16,15,542.0,172.5,1.45,28.5,476.5,614.82,463.03
2016,8,25,16,30,660.0,115.0,1.4,28.0,461.0,621.7,471.93
2016,8,25,16,45,629.5,108.0,1.4,28.0,408.5,567.89,434.03
2016,8,25,17,0,599.0,101.0,1.4,28.0,356.0,514.8,396.08
2016,8,25,17,15,553.0,93.5,1.3,27.5,302.0,452.9,350.59
2016,8,25,17,30,507.0,86.0,1.2,27.0,248.0,393.75,305.64
2016,8,25,17,45,437.5,76.0,1.1,27.0,195.5,320.7,248.02
2016,8,25,18,0,368.0,66.0,1.0,27.0,143.0,257.28,196.18
2016,8,25,18,15,272.5,50.5,1.05,26.5,98.0,183.43,135.89
2016,8,25,18,30,177.0,35.0,1.1,26.0,53.0,119.8,80.61
2016,8,25,18,45,88.5,17.5,1.15,26.0,26.5,54.16,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,14.25,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,22.63,10.37
2016,8,26,6,45,222.5,46.0,0.65,23.5,82.0,35.08,23.81
2016,8,26,7,0,322.0,63.0,0.8,24.0,125.0,46.85,34.43
2016,8,26,7,15,393.0,75.5,0.7,24.5,176.0,54.43,41.18
2016,8,26,7,30,464.0,88.0,0.6,25.0,227.0,84.98,51.82
2016,8,26,7,45,263.5,124.5,0.5,25.5,207.0,127.92,87.16
2016,8,26,8,0,63.0,161.0,0.4,26.0,187.0,152.42,113.57
2016,8,26,8,15,191.0,179.5,0.45,26.0,273.5,196.64,142.96
2016,8,26,8,30,319.0,198.0,0.5,26.0,360.0,254.71,184.18
2016,8,26,8,45,427.5,190.5,0.55,26.5,432.0,298.9,216.43
2016,8,26,9,0,536.0,183.0,0.6,27.0,504.0,358.36,260.79
2016,8,26,9,15,482.5,223.0,0.7,27.0,530.0,400.46,294.15
2016,8,26,9,30,429.0,263.0,0.8,27.0,556.0,436.84,322.04
2016,8,26,9,45,599.5,201.5,0.9,27.5,640.5,495.44,365.85
2016,8,26,10,0,770.0,140.0,1.0,28.0,725.0,570.69,421.15
2016,8,26,10,15,558.0,254.0,1.05,28.0,689.0,577.7,423.6
2016,8,26,10,30,346.0,368.0,1.1,28.0,653.0,568.75,414.01
2016,8,26,10,45,382.0,365.5,1.2,28.5,690.0,609.11,442.19
2016,8,26,11,0,418.0,363.0,1.3,29.0,727.0,649.53,469.7
2016,8,26,11,15,617.0,258.5,1.35,29.0,811.5,724.9,525.32
2016,8,26,11,30,816.0,154.0,1.4,29.0,896.0,810.19,583.71
2016,8,26,11,45,823.5,152.0,1.5,29.0,910.5,839.98,602.75
2016,8,26,12,0,831.0,150.0,1.6,29.0,925.0,865.57,619.69
2016,8,26,12,15,832.0,150.5,1.65,29.0,929.5,886.85,633.39
2016,8,26,12,30,833.0,151.0,1.7,29.0,934.0,905.4,645.47
2016,8,26,12,45,831.0,151.5,1.8,29.5,930.0,918.37,653.38
2016,8,26,13,0,829.0,152.0,1.9,30.0,926.0,932.52,662.14
2016,8,26,13,15,826.0,151.5,1.95,29.5,914.0,938.01,667.62
2016,8,26,13,30,823.0,151.0,2.0,29.0,902.0,940.38,671.36
2016,8,26,13,45,816.5,150.5,2.1,29.0,881.5,936.32,670.33
2016,8,26,14,0,810.0,150.0,2.2,29.0,861.0,929.2,667.47
2016,8,26,14,15,660.5,229.5,2.25,29.0,797.0,871.89,631.68
2016,8,26,14,30,511.0,309.0,2.3,29.0,733.0,809.38,587.61
2016,8,26,14,45,372.5,336.5,2.35,29.0,638.5,699.8,512.42
2016,8,26,15,0,234.0,364.0,2.4,29.0,544.0,593.01,436.98
2016,8,26,15,15,158.0,339.0,2.4,29.0,457.5,497.29,369.37
2016,8,26,15,30,82.0,314.0,2.4,29.0,371.0,395.49,295.44
2016,8,26,15,45,140.5,294.5,2.45,29.0,384.0,431.25,324.6
2016,8,26,16,0,199.0,275.0,2.5,29.0,397.0,454.33,343.89
2016,8,26,16,15,351.0,218.5,2.4,28.5,410.5,510.65,390.12
2016,8,26,16,30,503.0,162.0,2.3,28.0,424.0,554.99,426.6
2016,8,26,16,45,453.5,151.5,2.25,28.0,367.5,491.0,379.47
2016,8,26,17,0,404.0,141.0,2.2,28.0,311.0,429.8,333.99
2016,8,26,17,15,374.0,124.0,2.05,27.5,263.5,376.06,293.75
2016,8,26,17,30,344.0,107.0,1.9,27.0,216.0,324.12,253.59
2016,8,26,17,45,301.0,89.0,1.75,26.5,170.5,266.59,207.71
2016,8,26,18,0,258.0,71.0,1.6,26.0,125.0,212.74,163.37
2016,8,26,18,15,190.5,52.0,1.6,25.5,85.0,145.08,107.5
2016,8,26,18,30,123.0,33.0,1.6,25.0,45.0,91.27,59.76
2016,8,26,18,45,61.5,16.5,1.6,25.0,22.5,34.28,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,71.5,14.0,0.6,23.0,19.5,13.76,0.0
2016,8,27,6,30,143.0,28.0,0.7,23.0,39.0,21.85,9.43
2016,8,27,6,45,244.0,44.0,0.85,23.5,82.0,33.51,22.45
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,44.54,32.44
2016,8,27,7,15,415.0,71.5,1.0,24.5,176.0,51.43,38.61
2016,8,27,7,30,485.0,83.0,1.0,25.0,227.0,80.46,48.04
2016,8,27,7,45,534.5,91.0,1.0,25.5,281.0,120.71,70.86
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,166.66,103.7
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,213.76,141.34
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,264.51,183.15
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,314.65,224.54
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,367.04,266.93
2016,8,27,9,15,481.5,215.0,1.1,27.0,513.5,392.29,289.83
2016,8,27,9,30,256.0,308.0,1.1,27.0,483.0,395.94,293.6
2016,8,27,9,45,282.0,324.5,1.15,27.5,528.5,439.64,325.06
2016,8,27,10,0,308.0,341.0,1.2,28.0,574.0,485.49,357.25
2016,8,27,10,15,551.0,242.0,1.2,28.0,684.0,561.73,414.54
2016,8,27,10,30,794.0,143.0,1.2,28.0,794.0,659.0,485.53
2016,8,27,10,45,800.0,146.5,1.3,28.5,822.5,700.12,513.05
2016,8,27,11,0,806.0,150.0,1.4,29.0,851.0,739.68,538.84
2016,8,27,11,15,811.5,151.0,1.4,29.0,872.0,774.74,560.98
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,807.84,581.72
2016,8,27,11,45,824.0,150.0,1.45,29.5,907.0,837.19,599.29
2016,8,27,12,0,831.0,148.0,1.5,30.0,921.0,862.36,614.15
2016,8,27,12,15,832.5,148.5,1.55,30.0,926.0,884.04,628.05
2016,8,27,12,30,834.0,149.0,1.6,30.0,931.0,902.99,640.33
2016,8,27,12,45,829.5,151.0,1.65,30.0,926.0,915.08,648.38
2016,8,27,13,0,825.0,153.0,1.7,30.0,921.0,928.31,657.33
2016,8,27,13,15,822.0,152.0,1.7,30.0,909.0,933.21,660.56
2016,8,27,13,30,819.0,151.0,1.7,30.0,897.0,935.0,662.04
2016,8,27,13,45,810.0,152.0,1.75,30.0,876.0,930.09,660.06
2016,8,27,14,0,801.0,153.0,1.8,30.0,855.0,922.15,656.33
2016,8,27,14,15,793.5,151.0,1.8,29.5,827.0,909.53,650.51
2016,8,27,14,30,786.0,149.0,1.8,29.0,799.0,894.03,642.94
2016,8,27,14,45,771.5,148.5,1.85,29.0,763.5,870.96,629.78
2016,8,27,15,0,757.0,148.0,1.9,29.0,728.0,845.49,615.08
2016,8,27,15,15,742.5,144.5,1.85,29.0,686.5,814.62,595.86
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,784.9,577.39
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,744.65,552.13
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,703.28,525.88
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,655.83,495.5
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,608.11,463.45
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,553.11,424.7
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,499.08,385.58
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,436.39,338.92
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,374.02,291.08
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,306.24,237.03
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,244.34,186.07
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,172.05,126.69
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,109.89,70.73
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,38.99,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,13.27,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,21.05,8.44
2016,8,28,6,45,209.5,45.5,2.2,23.5,78.0,34.8,23.45
2016,8,28,7,0,302.0,64.0,2.4,24.0,120.0,47.8,35.17
2016,8,28,7,15,372.0,77.0,2.4,24.0,170.5,55.74,42.36
2016,8,28,7,30,442.0,90.0,2.4,24.0,221.0,83.78,52.44
2016,8,28,7,45,261.0,126.0,2.45,24.5,208.0,127.67,87.95
2016,8,28,8,0,80.0,162.0,2.5,25.0,195.0,155.3,116.47
2016,8,28,8,15,131.5,188.5,2.55,25.5,251.0,190.48,141.92
2016,8,28,8,30,183.0,215.0,2.6,26.0,307.0,236.01,175.87
2016,8,28,8,45,233.5,234.0,2.7,26.5,365.0,280.92,209.65
2016,8,28,9,0,284.0,253.0,2.8,27.0,423.0,326.62,244.21
2016,8,28,9,15,499.5,198.5,2.85,27.0,526.5,384.8,288.13
2016,8,28,9,30,715.0,144.0,2.9,27.0,630.0,465.56,350.28
2016,8,28,9,45,503.5,244.0,2.95,27.5,597.5,481.62,361.87
2016,8,28,10,0,292.0,344.0,3.0,28.0,565.0,478.46,357.25
2016,8,28,10,15,244.0,371.5,3.05,28.0,562.5,489.54,364.79
2016,8,28,10,30,196.0,399.0,3.1,28.0,560.0,499.19,370.74
2016,8,28,10,45,232.5,409.0,3.2,28.5,606.5,544.97,403.22
2016,8,28,11,0,269.0,419.0,3.3,29.0,653.0,590.99,435.38
2016,8,28,11,15,542.0,285.0,3.35,29.0,771.0,690.49,512.03
2016,8,28,11,30,815.0,151.0,3.4,29.0,889.0,803.99,594.02
2016,8,28,11,45,502.0,310.5,3.5,29.0,767.0,720.55,531.12
2016,8,28,12,0,189.0,470.0,3.6,29.0,645.0,618.07,451.35
2016,8,28,12,15,502.5,314.5,3.65,29.0,783.5,755.98,557.24
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,898.23,657.42
2016,8,28,12,45,820.5,155.0,3.75,29.0,919.5,912.95,666.49
2016,8,28,13,0,825.0,151.0,3.8,29.0,917.0,924.77,674.66
2016,8,28,13,15,822.0,150.0,3.8,29.0,905.0,929.6,678.07
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,931.32,679.6
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.5,929.49,679.22
2016,8,28,14,0,822.0,138.0,3.9,29.0,856.0,919.46,673.54
2016,8,28,14,15,814.5,136.5,3.9,29.0,828.0,912.06,669.51
2016,8,28,14,30,807.0,135.0,3.9,29.0,800.0,896.71,660.26
2016,8,28,14,45,777.0,143.5,3.9,29.0,761.0,868.79,642.67
2016,8,28,15,0,747.0,152.0,3.9,29.0,722.0,838.93,623.81
2016,8,28,15,15,732.0,148.5,3.8,29.0,680.5,811.02,605.8
2016,8,28,15,30,717.0,145.0,3.7,29.0,639.0,778.1,584.3
2016,8,28,15,45,699.0,139.5,3.65,29.0,593.0,738.79,558.47
2016,8,28,16,0,681.0,134.0,3.6,29.0,547.0,698.18,531.52
2016,8,28,16,15,655.0,128.5,3.4,28.5,496.5,650.49,499.39
2016,8,28,16,30,629.0,123.0,3.2,28.0,446.0,602.6,465.83
2016,8,28,16,45,594.0,116.0,3.05,28.0,393.0,547.04,425.12
2016,8,28,17,0,559.0,109.0,2.9,28.0,340.0,492.62,384.38
2016,8,28,17,15,511.5,99.5,2.55,27.5,286.5,429.57,336.33
2016,8,28,17,30,464.0,90.0,2.2,27.0,233.0,367.09,287.42
2016,8,28,17,45,394.5,78.0,1.9,26.5,182.0,297.79,231.78
2016,8,28,18,0,325.0,66.0,1.6,26.0,131.0,234.88,179.73
2016,8,28,18,15,232.5,48.5,1.5,25.5,87.0,163.09,120.23
2016,8,28,18,30,140.0,31.0,1.4,25.0,43.0,100.85,62.93
2016,8,28,18,45,70.0,15.5,1.35,25.0,21.5,35.29,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,56.5,13.5,3.25,23.0,17.5,13.27,0.0
2016,8,29,6,30,113.0,27.0,3.4,23.0,35.0,22.52,8.9
2016,8,29,6,45,216.5,43.5,3.6,23.5,77.5,33.22,22.08
2016,8,29,7,0,320.0,60.0,3.8,24.0,120.0,44.66,32.48
2016,8,29,7,15,174.5,83.5,3.9,24.0,118.0,65.33,50.56
2016,8,29,7,30,29.0,107.0,4.0,24.0,116.0,94.77,71.45
2016,8,29,7,45,44.5,132.5,4.15,24.5,149.5,120.82,91.2
2016,8,29,8,0,60.0,158.0,4.3,25.0,183.0,148.96,112.51
2016,8,29,8,15,62.5,182.5,4.3,25.5,211.5,175.61,133.14
2016,8,29,8,30,65.0,207.0,4.3,26.0,240.0,202.69,153.95
2016,8,29,8,45,91.5,236.5,4.35,26.5,288.0,241.88,183.39
2016,8,29,9,0,118.0,266.0,4.4,27.0,336.0,279.77,211.74
2016,8,29,9,15,59.0,194.0,4.4,27.0,229.0,205.61,155.59
2016,8,29,9,30,0.0,122.0,4.4,27.0,122.0,117.56,87.27
2016,8,29,9,45,1.0,140.5,4.45,27.5,141.5,135.7,101.04
2016,8,29,10,0,2.0,159.0,4.5,28.0,161.0,153.97,114.68
2016,8,29,10,15,7.0,201.0,4.5,28.0,207.0,197.0,147.41
2016,8,29,10,30,12.0,243.0,4.5,28.0,253.0,240.51,180.11
2016,8,29,10,45,17.5,281.5,4.5,28.5,296.5,281.64,210.26
2016,8,29,11,0,23.0,320.0,4.5,29.0,340.0,323.36,240.44
2016,8,29,11,15,131.5,384.0,4.45,29.0,502.0,466.54,347.19
2016,8,29,11,30,240.0,448.0,4.4,29.0,664.0,620.73,458.04
2016,8,29,11,45,559.0,280.5,4.4,29.0,795.0,738.12,549.04
2016,8,29,12,0,878.0,113.0,4.4,29.0,926.0,866.75,639.98
2016,8,29,12,15,549.5,292.0,4.4,29.0,801.5,774.82,572.79
2016,8,29,12,30,221.0,471.0,4.4,29.0,677.0,662.6,484.99
2016,8,29,12,45,546.0,294.5,4.4,29.0,801.0,799.57,591.15
2016,8,29,13,0,871.0,118.0,4.4,29.0,925.0,929.3,681.6
2016,8,29,13,15,868.0,117.5,4.4,29.0,912.5,934.22,684.32
2016,8,29,13,30,865.0,117.0,4.4,29.0,900.0,935.93,685.86
2016,8,29,13,45,856.5,118.0,4.4,29.0,878.5,930.77,682.98
2016,8,29,14,0,848.0,119.0,4.4,29.0,857.0,922.49,678.18
2016,8,29,14,15,840.5,117.5,4.4,29.0,829.0,909.48,670.34
2016,8,29,14,30,833.0,116.0,4.4,29.0,801.0,893.49,660.63
2016,8,29,14,45,813.5,119.5,4.45,29.0,763.5,869.08,645.5
2016,8,29,15,0,794.0,123.0,4.5,29.0,726.0,847.64,632.45
2016,8,29,15,15,565.0,208.0,4.45,28.5,625.0,728.3,550.19
2016,8,29,15,30,336.0,293.0,4.4,28.0,524.0,603.56,457.37
2016,8,29,15,45,522.0,206.0,4.35,28.0,535.0,661.5,505.94
2016,8,29,16,0,708.0,119.0,4.3,28.0,546.0,700.43,538.07
2016,8,29,16,15,395.5,167.5,4.15,27.5,402.0,493.28,383.49
2016,8,29,16,30,83.0,216.0,4.0,27.0,258.0,287.28,222.07
2016,8,29,16,45,41.5,141.0,3.9,27.0,162.0,173.67,134.04
2016,8,29,17,0,0.0,66.0,3.8,27.0,66.0,63.79,46.03
2016,8,29,17,15,0.0,55.5,3.55,26.5,55.5,53.62,38.09
2016,8,29,17,30,0.0,45.0,3.3,26.0,45.0,43.46,29.95
2016,8,29,17,45,0.0,35.0,3.05,25.5,35.0,33.79,22.04
2016,8,29,18,0,0.0,25.0,2.8,25.0,25.0,24.12,14.01
2016,8,29,18,15,0.0,16.5,2.75,24.5,16.5,15.91,7.07
2016,8,29,18,30,0.0,8.0,2.7,24.0,8.0,7.71,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.0,4.0,3.93,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,28.0,12.5,2.55,23.0,14.5,12.29,0.0
2016,8,30,6,30,56.0,25.0,2.7,23.0,29.0,22.11,8.07
