Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,45,116.5,45.0,2.9,23.5,63.5,36.71,24.94
2016,8,30,7,0,177.0,65.0,3.1,24.0,98.0,51.9,38.61
2016,8,30,7,15,219.5,84.5,3.15,24.0,139.5,66.1,51.19
2016,8,30,7,30,262.0,104.0,3.2,24.0,181.0,91.57,63.62
2016,8,30,7,45,274.0,127.0,3.25,24.5,223.0,128.46,88.28
2016,8,30,8,0,286.0,150.0,3.3,25.0,265.0,166.95,117.26
2016,8,30,8,15,200.5,182.0,3.35,25.5,268.5,198.83,146.1
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,216.68,163.12
2016,8,30,8,45,207.0,231.5,3.45,26.5,349.5,269.58,201.97
2016,8,30,9,0,299.0,249.0,3.5,27.0,427.0,327.76,245.42
2016,8,30,9,15,334.0,264.0,3.5,27.0,478.0,373.84,280.99
2016,8,30,9,30,369.0,279.0,3.5,27.0,529.0,423.13,318.67
2016,8,30,9,45,397.0,288.5,3.55,27.5,573.5,466.97,351.34
2016,8,30,10,0,425.0,298.0,3.6,28.0,618.0,509.76,382.77
2016,8,30,10,15,433.0,310.5,3.6,28.0,650.0,548.06,410.88
2016,8,30,10,30,441.0,323.0,3.6,28.0,682.0,586.3,438.48
2016,8,30,10,45,457.0,332.0,3.65,28.5,716.0,626.75,466.6
2016,8,30,11,0,473.0,341.0,3.7,29.0,750.0,667.44,494.4
2016,8,30,11,15,420.5,373.5,3.7,29.0,743.5,676.99,499.5
2016,8,30,11,30,368.0,406.0,3.7,29.0,737.0,683.16,502.17
2016,8,30,11,45,312.0,432.0,3.75,29.5,715.5,675.42,494.35
2016,8,30,12,0,256.0,458.0,3.8,30.0,694.0,664.16,484.06
2016,8,30,12,15,263.0,458.5,3.8,30.0,702.5,680.8,495.74
2016,8,30,12,30,270.0,459.0,3.8,30.0,711.0,696.84,506.86
2016,8,30,12,45,377.0,421.0,3.8,30.0,771.0,765.6,556.95
2016,8,30,13,0,484.0,383.0,3.8,30.0,831.0,838.47,608.74
2016,8,30,13,15,431.0,392.0,3.8,30.0,787.0,805.76,585.39
2016,8,30,13,30,378.0,401.0,3.8,30.0,743.0,766.51,558.23
2016,8,30,13,45,348.5,403.5,3.8,30.0,713.0,745.04,543.57
2016,8,30,14,0,319.0,406.0,3.8,30.0,683.0,722.33,527.92
2016,8,30,14,15,380.0,365.5,3.7,30.0,685.0,737.67,541.1
2016,8,30,14,30,441.0,325.0,3.6,30.0,687.0,757.01,556.61
2016,8,30,14,45,400.0,326.0,3.55,30.0,643.0,710.05,524.15
2016,8,30,15,0,359.0,327.0,3.5,30.0,599.0,670.33,496.61
2016,8,30,15,15,368.0,303.5,3.4,29.5,568.5,647.61,483.2
2016,8,30,15,30,377.0,280.0,3.3,29.0,538.0,622.87,468.13
2016,8,30,15,45,471.5,226.5,3.2,29.0,525.5,641.36,484.82
2016,8,30,16,0,566.0,173.0,3.1,29.0,513.0,643.26,489.54
2016,8,30,16,15,573.5,153.0,2.85,28.5,470.0,612.49,468.92
2016,8,30,16,30,581.0,133.0,2.6,28.0,427.0,575.61,443.73
2016,8,30,16,45,538.5,127.0,2.35,28.0,375.0,514.43,398.5
2016,8,30,17,0,496.0,121.0,2.1,28.0,323.0,459.58,357.06
2016,8,30,17,15,448.0,109.5,1.85,27.5,270.5,397.7,310.11
2016,8,30,17,30,400.0,98.0,1.6,27.0,218.0,339.26,264.43
2016,8,30,17,45,330.0,83.5,1.4,27.0,168.5,270.46,209.07
2016,8,30,18,0,260.0,69.0,1.2,27.0,119.0,208.2,157.71
2016,8,30,18,15,174.0,49.0,1.15,26.5,77.5,133.75,96.86
2016,8,30,18,30,88.0,29.0,1.1,26.0,36.0,72.24,39.33
2016,8,30,18,45,44.0,14.5,1.05,25.5,18.0,26.54,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,45.0,12.5,2.15,23.0,15.5,12.29,0.0
2016,8,31,6,30,90.0,25.0,2.3,23.0,31.0,20.92,6.71
2016,8,31,6,45,189.5,44.0,2.5,23.5,73.0,33.75,22.44
2016,8,31,7,0,289.0,63.0,2.7,24.0,115.0,47.22,34.62
2016,8,31,7,15,360.5,76.5,2.6,24.5,165.5,55.59,42.12
2016,8,31,7,30,432.0,90.0,2.5,25.0,216.0,80.69,51.12
2016,8,31,7,45,493.5,97.0,2.45,25.5,270.5,118.74,71.61
2016,8,31,8,0,555.0,104.0,2.4,26.0,325.0,162.54,101.97
2016,8,31,8,15,591.5,111.5,2.45,26.5,378.5,209.02,138.77
2016,8,31,8,30,628.0,119.0,2.5,27.0,432.0,259.37,180.08
2016,8,31,8,45,663.0,121.5,2.6,28.0,484.0,308.5,220.44
2016,8,31,9,0,698.0,124.0,2.7,29.0,536.0,360.81,262.71
2016,8,31,9,15,717.5,128.0,2.7,29.0,583.0,410.82,303.54
2016,8,31,9,30,737.0,132.0,2.7,29.0,630.0,461.83,344.13
2016,8,31,9,45,754.0,134.5,2.75,29.5,672.5,513.5,383.5
2016,8,31,10,0,771.0,137.0,2.8,30.0,715.0,562.55,419.92
2016,8,31,10,15,782.0,139.5,2.8,30.0,751.0,607.9,453.49
2016,8,31,10,30,793.0,142.0,2.8,30.0,787.0,652.47,485.74
2016,8,31,10,45,801.5,143.5,2.8,30.5,815.5,693.37,513.76
2016,8,31,11,0,810.0,145.0,2.8,31.0,844.0,732.84,539.53
2016,8,31,11,15,815.5,146.5,2.85,31.0,865.0,768.38,562.97
2016,8,31,11,30,821.0,148.0,2.9,31.0,886.0,801.93,584.98
2016,8,31,11,45,809.5,159.0,2.95,31.0,895.5,828.32,602.19
2016,8,31,12,0,798.0,170.0,3.0,31.0,905.0,851.67,617.44
2016,8,31,12,15,799.5,170.0,3.0,31.0,909.5,872.73,630.95
2016,8,31,12,30,801.0,170.0,3.0,31.0,914.0,891.14,642.77
2016,8,31,12,45,799.5,170.0,3.05,31.5,910.0,904.07,650.12
2016,8,31,13,0,798.0,170.0,3.1,32.0,906.0,914.08,655.7
2016,8,31,13,15,795.0,169.0,3.1,32.0,893.5,918.72,658.93
2016,8,31,13,30,792.0,168.0,3.1,32.0,881.0,920.33,660.36
2016,8,31,13,45,785.5,167.0,3.1,32.0,860.0,915.63,657.87
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,907.95,653.6
2016,8,31,14,15,770.5,163.5,3.05,31.5,810.5,893.93,646.32
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,877.1,637.31
2016,8,31,14,45,752.5,157.0,2.95,31.0,747.5,855.11,623.68
2016,8,31,15,0,743.0,153.0,2.9,31.0,713.0,833.72,610.54
2016,8,31,15,15,728.0,149.0,2.85,31.0,671.5,802.2,590.61
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,768.75,569.38
2016,8,31,15,45,693.5,140.0,2.75,31.0,583.0,728.85,543.61
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,687.76,516.8
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,639.05,483.97
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,590.24,450.11
2016,8,31,16,45,585.5,115.0,2.15,30.0,382.0,534.41,409.75
2016,8,31,17,0,551.0,107.0,2.0,30.0,329.0,479.73,369.31
2016,8,31,17,15,501.5,97.5,1.8,29.5,275.5,413.08,319.42
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,353.73,273.42
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,285.73,219.31
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,223.92,168.55
2016,8,31,18,15,220.0,44.5,1.15,27.5,78.5,151.49,108.99
2016,8,31,18,30,122.0,27.0,1.1,27.0,36.0,85.34,43.03
2016,8,31,18,45,61.0,13.5,1.05,26.5,18.0,30.08,0.0
2016,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,11.8,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.73,4.78
2016,9,1,6,45,217.0,42.0,2.55,23.5,74.0,32.17,21.08
2016,9,1,7,0,313.0,60.0,2.8,24.0,116.0,44.88,32.61
2016,9,1,7,15,383.0,73.0,2.65,24.5,167.0,52.95,39.85
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,77.31,48.37
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,117.05,69.84
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,162.55,101.51
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,208.95,138.04
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,259.16,179.06
2016,9,1,8,45,649.5,128.5,2.55,29.0,482.0,309.3,220.22
2016,9,1,9,0,671.0,137.0,2.6,30.0,532.0,361.2,261.96
2016,9,1,9,15,691.5,141.5,2.6,30.0,579.0,410.68,301.99
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,461.33,341.96
2016,9,1,9,45,729.5,149.0,2.65,30.5,668.5,509.99,378.91
2016,9,1,10,0,747.0,152.0,2.7,31.0,711.0,561.48,416.76
2016,9,1,10,15,457.0,274.5,2.7,31.0,622.0,529.1,391.03
2016,9,1,10,30,167.0,397.0,2.7,31.0,533.0,477.1,349.28
2016,9,1,10,45,148.0,411.5,2.7,31.0,535.0,486.92,355.85
2016,9,1,11,0,129.0,426.0,2.7,31.0,537.0,495.05,360.8
2016,9,1,11,15,464.5,295.0,2.7,31.0,709.0,636.8,468.02
2016,9,1,11,30,800.0,164.0,2.7,31.0,881.0,798.95,582.92
2016,9,1,11,45,800.5,166.5,2.75,31.5,893.5,826.63,598.75
2016,9,1,12,0,801.0,169.0,2.8,32.0,906.0,851.84,613.91
2016,9,1,12,15,802.0,169.5,2.8,32.0,910.0,872.96,627.33
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,891.41,639.08
2016,9,1,12,45,800.5,170.5,2.8,32.0,909.5,903.9,647.06
2016,9,1,13,0,798.0,171.0,2.8,32.0,905.0,913.45,653.3
2016,9,1,13,15,794.5,170.0,2.8,32.0,892.0,917.58,656.18
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,918.67,657.28
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,913.09,654.59
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,904.54,650.15
2016,9,1,14,15,765.5,167.0,2.85,32.0,807.5,891.05,641.93
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,874.77,632.02
2016,9,1,14,45,686.0,195.0,2.8,32.0,732.5,837.29,608.57
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,795.75,581.12
2016,9,1,15,15,414.0,268.5,2.75,31.5,571.0,655.64,483.54
2016,9,1,15,30,213.0,312.0,2.7,31.0,456.0,510.67,379.36
2016,9,1,15,45,373.5,253.5,2.65,31.0,484.0,580.57,434.88
2016,9,1,16,0,534.0,195.0,2.6,31.0,512.0,639.43,480.42
2016,9,1,16,15,424.0,195.5,2.45,30.5,432.5,541.78,410.28
2016,9,1,16,30,314.0,196.0,2.3,30.0,353.0,442.71,338.26
2016,9,1,16,45,278.5,182.0,2.15,30.0,309.0,393.15,301.86
2016,9,1,17,0,243.0,168.0,2.0,30.0,265.0,345.93,266.29
2016,9,1,17,15,214.5,145.0,1.8,29.5,220.5,294.64,227.55
2016,9,1,17,30,186.0,122.0,1.6,29.0,176.0,238.67,184.25
2016,9,1,17,45,149.5,97.0,1.4,28.5,134.0,185.69,142.04
2016,9,1,18,0,113.0,72.0,1.2,28.0,92.0,135.67,101.28
2016,9,1,18,15,56.5,47.5,1.15,27.5,57.5,81.6,57.07
2016,9,1,18,30,0.0,23.0,1.1,27.0,23.0,23.57,6.84
2016,9,1,18,45,0.0,11.5,1.05,26.5,11.5,11.3,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,10.32,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,17.72,3.51
2016,9,2,6,45,121.5,45.5,2.5,23.5,64.0,37.06,25.07
2016,9,2,7,0,193.0,70.0,2.6,24.0,104.0,55.58,41.64
2016,9,2,7,15,255.5,90.0,2.6,24.0,153.0,70.1,54.56
2016,9,2,7,30,318.0,110.0,2.6,24.0,202.0,95.75,66.65
2016,9,2,7,45,240.0,135.0,2.6,24.5,213.0,129.77,90.83
2016,9,2,8,0,162.0,160.0,2.6,25.0,224.0,159.78,116.64
2016,9,2,8,15,104.0,178.5,2.55,25.5,222.0,175.47,131.13
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,188.93,143.35
2016,9,2,8,45,23.0,174.0,2.45,26.5,185.5,171.0,129.5
2016,9,2,9,0,0.0,151.0,2.4,27.0,151.0,143.93,108.3
2016,9,2,9,15,9.0,195.0,2.25,27.5,201.5,188.54,142.04
2016,9,2,9,30,18.0,239.0,2.1,28.0,252.0,234.12,175.74
2016,9,2,9,45,225.5,266.0,2.0,28.5,434.0,356.52,267.12
2016,9,2,10,0,433.0,293.0,1.9,29.0,616.0,507.78,376.39
2016,9,2,10,15,460.5,289.0,1.8,29.0,647.5,543.51,401.37
2016,9,2,10,30,488.0,285.0,1.7,29.0,679.0,580.56,427.5
2016,9,2,10,45,594.0,249.0,1.65,29.5,746.5,643.06,471.44
2016,9,2,11,0,700.0,213.0,1.6,30.0,814.0,712.22,518.67
2016,9,2,11,15,706.5,215.5,1.6,30.0,835.0,746.51,541.24
2016,9,2,11,30,713.0,218.0,1.6,30.0,856.0,779.23,562.75
2016,9,2,11,45,705.5,227.0,1.6,30.0,866.0,804.85,579.04
2016,9,2,12,0,698.0,236.0,1.6,30.0,876.0,827.99,593.6
2016,9,2,12,15,699.0,236.5,1.65,30.0,880.0,847.82,606.8
2016,9,2,12,30,700.0,237.0,1.7,30.0,884.0,865.33,618.29
2016,9,2,12,45,700.0,236.0,1.75,30.5,880.5,878.0,625.55
2016,9,2,13,0,700.0,235.0,1.8,31.0,877.0,888.1,631.29
2016,9,2,13,15,696.0,233.5,1.85,31.0,864.5,891.33,634.06
2016,9,2,13,30,692.0,232.0,1.9,31.0,852.0,891.81,635.26
2016,9,2,13,45,498.5,318.5,1.95,31.0,759.5,801.24,572.95
2016,9,2,14,0,305.0,405.0,2.0,31.0,667.0,706.22,506.12
2016,9,2,14,15,206.0,397.0,2.05,30.5,571.5,600.54,435.22
2016,9,2,14,30,107.0,389.0,2.1,30.0,476.0,494.83,361.62
2016,9,2,14,45,234.5,355.0,2.15,30.0,534.0,581.76,427.73
2016,9,2,15,0,362.0,321.0,2.2,30.0,592.0,663.78,488.08
2016,9,2,15,15,329.5,308.0,2.2,30.0,543.5,616.71,455.5
2016,9,2,15,30,297.0,295.0,2.2,30.0,495.0,569.89,423.56
2016,9,2,15,45,375.5,252.5,2.25,30.0,486.0,580.02,434.56
2016,9,2,16,0,454.0,210.0,2.3,30.0,477.0,592.54,446.53
2016,9,2,16,15,433.5,195.0,2.2,29.5,431.0,546.88,415.18
2016,9,2,16,30,413.0,180.0,2.1,29.0,385.0,501.24,383.56
2016,9,2,16,45,395.0,160.0,2.05,29.0,337.0,451.98,348.09
2016,9,2,17,0,377.0,140.0,2.0,29.0,289.0,402.97,311.91
2016,9,2,17,15,339.5,122.5,1.85,28.5,240.5,346.17,268.92
2016,9,2,17,30,302.0,105.0,1.7,28.0,192.0,284.69,221.17
2016,9,2,17,45,249.5,85.5,1.55,27.5,146.5,224.49,172.85
2016,9,2,18,0,197.0,66.0,1.4,27.0,101.0,169.12,127.19
2016,9,2,18,15,125.0,44.5,1.35,26.5,63.5,108.76,77.04
2016,9,2,18,30,53.0,23.0,1.3,26.0,26.0,50.12,15.97
2016,9,2,18,45,26.5,11.5,1.3,25.5,13.0,18.42,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,11.3,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,19.3,3.46
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,35.56,23.77
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,48.27,35.44
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,58.2,44.31
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,81.05,53.28
2016,9,3,7,45,453.5,105.5,2.55,25.5,262.5,119.26,74.02
2016,9,3,8,0,507.0,116.0,2.6,26.0,316.0,163.4,104.66
2016,9,3,8,15,545.0,125.0,2.55,26.5,368.5,209.1,140.3
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,257.97,179.91
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.5,305.72,219.19
2016,9,3,9,0,647.0,144.0,2.4,28.0,524.0,356.44,260.32
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.5,405.73,300.16
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,456.28,339.92
2016,9,3,9,45,705.0,159.5,2.15,28.5,658.5,504.37,376.22
2016,9,3,10,0,721.0,164.0,2.1,29.0,700.0,552.74,411.57
2016,9,3,10,15,516.0,267.5,2.0,29.0,661.0,557.23,412.31
2016,9,3,10,30,311.0,371.0,1.9,29.0,622.0,544.25,399.42
2016,9,3,10,45,251.5,398.0,1.85,29.5,606.0,543.44,396.79
2016,9,3,11,0,192.0,425.0,1.8,30.0,590.0,539.68,391.66
2016,9,3,11,15,259.5,422.5,1.8,30.0,650.5,597.64,432.8
2016,9,3,11,30,327.0,420.0,1.8,30.0,711.0,661.18,476.69
2016,9,3,11,45,171.5,359.5,1.8,30.5,512.5,488.75,355.34
2016,9,3,12,0,16.0,299.0,1.8,31.0,314.0,302.84,220.04
2016,9,3,12,15,361.0,266.5,1.8,31.0,599.5,580.62,426.66
2016,9,3,12,30,706.0,234.0,1.8,31.0,885.0,866.35,620.22
2016,9,3,12,45,703.5,234.5,1.85,31.0,880.5,878.26,625.55
2016,9,3,13,0,701.0,235.0,1.9,31.0,876.0,887.53,632.02
2016,9,3,13,15,697.0,233.5,1.95,31.0,863.0,890.72,634.76
2016,9,3,13,30,693.0,232.0,2.0,31.0,850.0,891.15,635.92
2016,9,3,13,45,352.5,239.5,2.05,31.0,554.0,583.24,427.33
2016,9,3,14,0,12.0,247.0,2.1,31.0,258.0,253.13,184.83
2016,9,3,14,15,144.5,313.5,2.15,31.0,430.5,456.23,336.9
2016,9,3,14,30,277.0,380.0,2.2,31.0,603.0,654.89,476.39
2016,9,3,14,45,461.0,292.0,2.3,31.0,643.5,732.12,534.19
2016,9,3,15,0,645.0,204.0,2.4,31.0,684.0,796.6,583.62
2016,9,3,15,15,627.5,198.0,2.45,30.5,642.5,763.02,562.88
2016,9,3,15,30,610.0,192.0,2.5,30.0,601.0,727.88,541.49
2016,9,3,15,45,415.0,225.0,2.55,30.0,494.0,588.96,442.32
2016,9,3,16,0,220.0,258.0,2.6,30.0,387.0,447.87,338.5
2016,9,3,16,15,140.5,229.5,2.55,29.5,309.5,352.66,268.79
2016,9,3,16,30,61.0,201.0,2.5,29.0,232.0,254.54,194.52
2016,9,3,16,45,53.5,178.0,2.45,29.0,202.5,223.93,171.74
2016,9,3,17,0,46.0,155.0,2.4,29.0,173.0,193.71,148.69
2016,9,3,17,15,198.0,129.0,2.2,28.5,187.5,264.88,206.53
2016,9,3,17,30,350.0,103.0,2.0,28.0,202.0,313.61,244.06
2016,9,3,17,45,284.0,84.5,1.8,27.5,153.0,245.59,189.03
2016,9,3,18,0,218.0,66.0,1.6,27.0,104.0,177.66,133.45
2016,9,3,18,15,139.0,43.5,1.55,26.5,64.0,112.61,79.31
2016,9,3,18,30,60.0,21.0,1.5,26.0,24.0,48.93,9.49
2016,9,3,18,45,30.0,10.5,1.5,26.0,12.0,18.26,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,10.32,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,17.7,1.78
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,35.91,24.01
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,53.38,39.74
2016,9,4,7,15,283.0,85.5,1.75,24.5,154.0,66.9,51.69
2016,9,4,7,30,349.0,104.0,1.9,25.0,203.0,86.07,58.62
2016,9,4,7,45,399.5,118.0,2.05,25.5,255.5,124.01,79.98
2016,9,4,8,0,450.0,132.0,2.2,26.0,308.0,167.63,110.3
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,208.88,147.43
2016,9,4,8,30,242.0,203.0,2.4,27.0,322.0,233.83,171.41
2016,9,4,8,45,215.5,232.0,2.55,27.5,346.5,270.41,200.9
2016,9,4,9,0,189.0,261.0,2.7,28.0,371.0,299.62,223.9
2016,9,4,9,15,409.5,223.0,2.7,28.5,488.5,363.02,270.16
2016,9,4,9,30,630.0,185.0,2.7,29.0,606.0,454.69,338.37
2016,9,4,9,45,650.0,188.5,2.7,29.5,648.0,501.08,373.25
2016,9,4,10,0,670.0,192.0,2.7,30.0,690.0,548.28,407.96
2016,9,4,10,15,462.5,288.0,2.65,30.0,639.5,542.3,401.61
2016,9,4,10,30,255.0,384.0,2.6,30.0,589.0,518.98,381.6
2016,9,4,10,45,276.0,394.5,2.6,30.5,624.0,556.77,407.69
2016,9,4,11,0,297.0,405.0,2.6,31.0,659.0,595.63,433.82
2016,9,4,11,15,179.0,408.0,2.6,31.0,562.5,523.74,381.39
2016,9,4,11,30,61.0,411.0,2.6,31.0,466.0,441.94,321.23
2016,9,4,11,45,88.5,433.5,2.65,31.0,514.0,490.04,355.96
2016,9,4,12,0,116.0,456.0,2.7,31.0,562.0,540.64,391.51
2016,9,4,12,15,234.0,441.0,2.75,31.0,656.0,634.89,459.54
2016,9,4,12,30,352.0,426.0,2.8,31.0,750.0,735.15,529.9
2016,9,4,12,45,567.5,302.5,2.85,31.5,821.5,820.46,592.2
2016,9,4,13,0,783.0,179.0,2.9,32.0,893.0,902.59,647.94
2016,9,4,13,15,779.0,178.0,2.9,32.0,879.5,906.05,649.82
2016,9,4,13,30,775.0,177.0,2.9,32.0,866.0,906.51,650.53
2016,9,4,13,45,774.0,171.5,2.9,32.0,846.0,902.17,648.29
2016,9,4,14,0,773.0,166.0,2.9,32.0,826.0,894.79,644.23
2016,9,4,14,15,543.0,267.5,2.9,31.5,723.0,787.14,572.35
2016,9,4,14,30,313.0,369.0,2.9,31.0,620.0,675.12,492.15
2016,9,4,14,45,509.0,269.0,2.95,31.0,655.5,749.35,550.64
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,809.68,596.31
2016,9,4,15,15,688.0,164.5,2.95,30.5,649.0,776.72,575.79
2016,9,4,15,30,671.0,160.0,2.9,30.0,607.0,742.03,554.59
2016,9,4,15,45,485.0,201.5,2.9,30.0,512.0,617.78,465.74
2016,9,4,16,0,299.0,243.0,2.9,30.0,417.0,499.37,378.28
2016,9,4,16,15,201.0,225.0,2.75,29.5,337.5,391.37,299.15
2016,9,4,16,30,103.0,207.0,2.6,29.0,258.0,290.57,222.9
2016,9,4,16,45,94.5,182.5,2.5,29.0,225.0,256.02,197.24
2016,9,4,17,0,86.0,158.0,2.4,29.0,192.0,221.8,171.16
2016,9,4,17,15,73.5,133.5,2.2,28.5,159.0,185.7,143.29
2016,9,4,17,30,61.0,109.0,2.0,28.0,126.0,150.39,115.39
2016,9,4,17,45,43.5,84.5,1.85,27.5,95.0,113.49,85.56
2016,9,4,18,0,26.0,60.0,1.7,27.0,64.0,77.68,56.16
2016,9,4,18,15,13.0,37.5,1.7,26.5,39.5,46.99,30.37
2016,9,4,18,30,0.0,15.0,1.7,26.0,15.0,14.48,0.0
2016,9,4,18,45,0.0,7.5,1.7,26.0,7.5,7.37,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,61.0,11.0,1.2,22.5,15.0,10.81,0.0
2016,9,5,6,30,122.0,22.0,1.4,23.0,30.0,17.23,0.53
2016,9,5,6,45,242.0,36.5,1.6,23.5,72.0,27.89,17.35
2016,9,5,7,0,362.0,51.0,1.8,24.0,114.0,38.24,26.91
2016,9,5,7,15,221.0,79.5,2.0,24.5,122.0,62.52,47.97
2016,9,5,7,30,80.0,108.0,2.2,25.0,130.0,90.98,67.38
2016,9,5,7,45,94.5,133.0,2.4,25.5,165.5,119.37,87.81
2016,9,5,8,0,109.0,158.0,2.6,26.0,201.0,149.7,110.45
2016,9,5,8,15,95.0,181.5,2.7,26.5,223.0,179.57,134.21
2016,9,5,8,30,81.0,205.0,2.8,27.0,245.0,203.59,153.19
2016,9,5,8,45,102.0,232.5,2.9,27.5,288.5,240.08,180.52
2016,9,5,9,0,123.0,260.0,3.0,28.0,332.0,274.68,206.29
2016,9,5,9,15,202.0,277.5,3.0,28.0,407.5,331.55,248.62
2016,9,5,9,30,281.0,295.0,3.0,28.0,483.0,392.29,293.98
2016,9,5,9,45,184.5,318.5,3.0,28.5,445.5,383.96,287.24
2016,9,5,10,0,88.0,342.0,3.0,29.0,408.0,365.61,272.3
2016,9,5,10,15,164.5,363.5,3.0,29.0,493.5,434.32,323.12
2016,9,5,10,30,241.0,385.0,3.0,29.0,579.0,513.17,380.28
2016,9,5,10,45,293.0,387.0,3.05,29.5,631.0,561.22,414.15
2016,9,5,11,0,345.0,389.0,3.1,30.0,683.0,615.33,451.93
2016,9,5,11,15,600.0,257.0,3.15,30.0,783.5,700.61,517.62
2016,9,5,11,30,855.0,125.0,3.2,30.0,884.0,799.31,587.99
2016,9,5,11,45,852.0,129.0,3.25,30.5,894.5,826.07,603.94
2016,9,5,12,0,849.0,133.0,3.3,31.0,905.0,849.97,618.43
2016,9,5,12,15,849.5,133.5,3.35,31.0,909.0,870.65,632.06
2016,9,5,12,30,850.0,134.0,3.4,31.0,913.0,888.46,643.89
2016,9,5,12,45,527.5,296.0,3.5,31.0,779.0,776.78,566.08
2016,9,5,13,0,205.0,458.0,3.6,31.0,645.0,645.24,467.41
2016,9,5,13,15,151.5,445.5,3.6,31.0,582.5,588.37,427.79
2016,9,5,13,30,98.0,433.0,3.6,31.0,520.0,524.32,382.21
2016,9,5,13,45,53.0,319.0,3.6,31.0,366.0,368.22,271.19
2016,9,5,14,0,8.0,205.0,3.6,31.0,212.0,207.68,152.69
2016,9,5,14,15,7.5,204.5,3.6,30.5,211.0,206.92,152.91
2016,9,5,14,30,7.0,204.0,3.6,30.0,210.0,206.17,152.88
2016,9,5,14,45,19.5,248.5,3.6,30.0,263.5,262.4,195.71
2016,9,5,15,0,32.0,293.0,3.6,30.0,317.0,327.7,244.69
2016,9,5,15,15,53.0,293.0,3.5,30.0,329.5,346.78,259.79
2016,9,5,15,30,74.0,293.0,3.4,30.0,342.0,365.09,274.45
2016,9,5,15,45,126.0,275.0,3.35,30.0,351.5,395.44,299.05
2016,9,5,16,0,178.0,257.0,3.3,30.0,361.0,413.71,314.64
2016,9,5,16,15,400.0,185.5,3.15,29.5,387.5,507.83,390.4
2016,9,5,16,30,622.0,114.0,3.0,29.0,414.0,571.0,441.57
2016,9,5,16,45,589.0,105.5,2.85,29.0,362.0,515.83,400.24
2016,9,5,17,0,556.0,97.0,2.7,29.0,310.0,461.74,359.36
2016,9,5,17,15,520.0,85.5,2.55,28.5,259.0,404.07,315.28
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,348.46,271.15
2016,9,5,17,45,407.5,63.0,2.25,27.5,157.0,277.02,213.13
2016,9,5,18,0,331.0,52.0,2.1,27.0,106.0,211.7,158.51
2016,9,5,18,15,209.0,36.0,2.15,26.5,65.5,133.78,92.89
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,55.01,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,21.04,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.0,11.0,1.85,23.5,13.5,10.81,0.0
2016,9,6,6,30,82.0,22.0,2.0,24.0,27.0,18.47,0.0
2016,9,6,6,45,195.0,39.5,2.2,24.5,68.0,30.41,19.24
2016,9,6,7,0,308.0,57.0,2.4,25.0,109.0,42.83,30.62
2016,9,6,7,15,388.5,68.5,2.45,25.0,160.0,49.83,37.06
2016,9,6,7,30,469.0,80.0,2.5,25.0,211.0,68.08,42.98
2016,9,6,7,45,254.0,113.5,2.65,25.5,187.0,112.28,76.31
2016,9,6,8,0,39.0,147.0,2.8,26.0,163.0,135.81,102.42
2016,9,6,8,15,31.0,163.5,2.9,26.5,177.0,152.75,115.66
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,173.08,131.37
2016,9,6,8,45,134.0,216.0,3.15,27.5,293.0,231.71,173.61
2016,9,6,9,0,245.0,252.0,3.3,28.0,395.0,307.07,229.29
2016,9,6,9,15,243.5,276.5,3.35,28.5,428.5,343.12,256.69
2016,9,6,9,30,242.0,301.0,3.4,29.0,462.0,382.93,286.28
2016,9,6,9,45,531.0,205.5,3.45,29.5,588.5,454.1,340.48
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,560.19,420.57
2016,9,6,10,15,829.5,112.0,3.5,30.0,750.5,605.71,454.58
2016,9,6,10,30,839.0,114.0,3.5,30.0,786.0,650.1,487.28
2016,9,6,10,45,568.0,258.0,3.55,30.5,720.5,630.11,467.54
2016,9,6,11,0,297.0,402.0,3.6,31.0,655.0,591.86,433.81
2016,9,6,11,15,312.0,408.5,3.6,31.0,680.0,623.23,456.04
2016,9,6,11,30,327.0,415.0,3.6,31.0,705.0,654.79,477.89
2016,9,6,11,45,600.5,265.5,3.65,31.0,807.0,750.19,551.38
2016,9,6,12,0,874.0,116.0,3.7,31.0,909.0,853.1,623.16
2016,9,6,12,15,875.0,116.0,3.7,31.0,912.5,874.07,636.26
2016,9,6,12,30,876.0,116.0,3.7,31.0,916.0,892.08,647.99
2016,9,6,12,45,873.5,116.5,3.7,31.0,911.0,904.39,656.07
2016,9,6,13,0,871.0,117.0,3.7,31.0,906.0,913.52,662.19
2016,9,6,13,15,868.0,116.5,3.7,31.0,893.0,917.96,665.37
2016,9,6,13,30,865.0,116.0,3.7,31.0,880.0,919.15,666.58
2016,9,6,13,45,461.0,248.5,3.75,31.0,655.0,689.93,509.33
2016,9,6,14,0,57.0,381.0,3.8,31.0,430.0,437.17,320.34
2016,9,6,14,15,70.5,377.0,3.8,31.0,435.0,447.03,329.22
2016,9,6,14,30,84.0,373.0,3.8,31.0,440.0,456.47,336.93
2016,9,6,14,45,230.0,341.0,3.8,31.0,512.5,560.54,416.38
2016,9,6,15,0,376.0,309.0,3.8,31.0,585.0,659.01,489.77
2016,9,6,15,15,392.5,283.5,3.8,30.5,556.5,639.5,478.29
2016,9,6,15,30,409.0,258.0,3.8,30.0,528.0,625.67,471.15
2016,9,6,15,45,498.5,207.5,3.8,30.0,511.0,631.87,479.33
2016,9,6,16,0,588.0,157.0,3.8,30.0,494.0,633.45,483.83
2016,9,6,16,15,577.5,144.5,3.65,29.5,448.5,592.73,455.84
2016,9,6,16,30,567.0,132.0,3.5,29.0,403.0,550.88,426.58
2016,9,6,16,45,524.0,123.5,3.35,29.0,350.0,488.31,380.03
2016,9,6,17,0,481.0,115.0,3.2,29.0,297.0,431.7,336.86
2016,9,6,17,15,422.5,104.0,2.95,28.5,244.5,366.25,286.23
2016,9,6,17,30,364.0,93.0,2.7,28.0,192.0,305.38,237.74
2016,9,6,17,45,282.0,77.5,2.45,27.5,143.0,233.5,179.44
2016,9,6,18,0,200.0,62.0,2.2,27.0,94.0,163.78,122.06
2016,9,6,18,15,100.0,40.5,2.2,26.5,56.5,94.78,64.29
2016,9,6,18,30,0.0,19.0,2.2,26.0,19.0,19.78,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.0,9.5,9.34,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,21.0,10.5,2.0,24.0,12.0,10.32,0.0
2016,9,7,6,30,42.0,21.0,2.2,24.0,24.0,18.63,0.0
2016,9,7,6,45,137.0,42.0,2.45,24.5,63.0,34.35,22.37
2016,9,7,7,0,232.0,63.0,2.7,25.0,102.0,47.78,34.76
2016,9,7,7,15,312.5,78.0,2.8,25.5,152.0,57.37,43.36
2016,9,7,7,30,393.0,93.0,2.9,26.0,202.0,75.98,50.79
2016,9,7,7,45,451.5,103.0,3.05,26.5,255.5,113.47,69.87
2016,9,7,8,0,510.0,113.0,3.2,27.0,309.0,157.46,99.54
2016,9,7,8,15,551.0,120.5,3.3,27.5,362.5,201.88,133.79
2016,9,7,8,30,592.0,128.0,3.4,28.0,416.0,250.72,173.31
2016,9,7,8,45,324.5,185.0,3.55,28.5,345.5,258.49,189.13
2016,9,7,9,0,57.0,242.0,3.7,29.0,275.0,239.96,180.4
2016,9,7,9,15,380.0,194.5,3.7,29.0,444.0,324.02,241.9
2016,9,7,9,30,703.0,147.0,3.7,29.0,613.0,450.85,337.28
2016,9,7,9,45,482.5,244.0,3.7,29.5,573.5,462.58,346.06
2016,9,7,10,0,262.0,341.0,3.7,30.0,534.0,454.18,337.92
2016,9,7,10,15,514.5,248.5,3.7,30.0,651.0,535.68,400.92
2016,9,7,10,30,767.0,156.0,3.7,30.0,768.0,639.25,479.1
2016,9,7,10,45,777.5,157.0,3.7,30.5,797.0,679.85,507.15
2016,9,7,11,0,788.0,158.0,3.7,31.0,826.0,719.22,534.03
2016,9,7,11,15,793.5,159.5,3.65,31.0,846.5,753.83,557.24
2016,9,7,11,30,799.0,161.0,3.6,31.0,867.0,786.48,578.59
2016,9,7,11,45,604.0,274.5,3.6,31.5,812.5,760.4,556.0
2016,9,7,12,0,409.0,388.0,3.6,32.0,758.0,723.31,524.17
2016,9,7,12,15,629.0,261.5,3.55,32.0,833.5,804.55,585.85
2016,9,7,12,30,849.0,135.0,3.5,32.0,909.0,884.88,640.15
2016,9,7,12,45,846.5,136.0,3.5,32.0,904.0,897.4,647.87
2016,9,7,13,0,844.0,137.0,3.5,32.0,899.0,906.85,654.17
2016,9,7,13,15,841.0,136.0,3.45,32.0,885.5,910.73,656.67
2016,9,7,13,30,838.0,135.0,3.4,32.0,872.0,911.46,657.28
2016,9,7,13,45,830.0,135.0,3.4,32.0,850.0,905.46,653.94
2016,9,7,14,0,822.0,135.0,3.4,32.0,828.0,901.15,651.89
2016,9,7,14,15,814.0,133.0,3.35,32.0,799.0,887.2,643.33
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,870.31,632.99
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,843.49,616.16
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,814.59,597.99
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,784.88,580.44
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,750.6,559.6
2016,9,7,15,45,702.5,129.5,3.05,31.0,560.0,708.78,532.24
2016,9,7,16,0,679.0,126.0,3.0,31.0,512.0,666.03,503.97
2016,9,7,16,15,650.0,120.5,2.8,30.5,460.5,616.46,469.82
2016,9,7,16,30,621.0,115.0,2.6,30.0,409.0,566.95,434.95
2016,9,7,16,45,577.5,108.5,2.4,30.0,355.0,507.44,391.0
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,449.85,347.48
2016,9,7,17,15,476.0,92.5,2.0,29.5,247.5,380.71,294.8
2016,9,7,17,30,418.0,83.0,1.8,29.0,194.0,319.46,246.44
2016,9,7,17,45,333.5,69.5,1.65,28.5,144.5,246.33,187.63
2016,9,7,18,0,249.0,56.0,1.5,28.0,95.0,181.47,134.11
2016,9,7,18,15,142.0,36.5,1.55,27.5,56.5,103.69,68.89
2016,9,7,18,30,35.0,17.0,1.6,27.0,18.0,27.19,0.0
2016,9,7,18,45,17.5,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,9.83,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,18.56,0.0
2016,9,8,6,45,101.0,44.5,2.6,24.5,60.0,36.21,23.79
2016,9,8,7,0,188.0,69.0,2.9,25.0,100.0,54.79,40.62
2016,9,8,7,15,269.5,86.5,3.05,25.5,150.5,67.62,52.03
2016,9,8,7,30,351.0,104.0,3.2,26.0,201.0,83.15,57.58
2016,9,8,7,45,432.0,110.5,3.35,26.5,257.0,117.15,73.72
2016,9,8,8,0,513.0,117.0,3.5,27.0,313.0,160.15,101.59
2016,9,8,8,15,555.0,125.0,3.5,27.0,367.0,205.9,137.0
2016,9,8,8,30,597.0,133.0,3.5,27.0,421.0,255.36,177.32
2016,9,8,8,45,646.0,131.5,3.5,27.5,476.0,302.98,216.49
2016,9,8,9,0,695.0,130.0,3.5,28.0,531.0,355.42,259.38
2016,9,8,9,15,716.5,134.5,3.5,28.5,579.0,406.36,300.86
2016,9,8,9,30,738.0,139.0,3.5,29.0,627.0,458.5,342.13
2016,9,8,9,45,762.5,138.0,3.5,29.5,671.0,510.85,382.44
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,560.98,420.11
2016,9,8,10,15,798.0,139.5,3.5,30.0,751.0,606.84,454.53
2016,9,8,10,30,809.0,142.0,3.5,30.0,787.0,651.84,487.56
2016,9,8,10,45,820.5,142.0,3.5,30.5,816.0,693.76,516.78
2016,9,8,11,0,832.0,142.0,3.5,31.0,845.0,734.38,544.14
2016,9,8,11,15,837.5,143.0,3.5,31.0,865.5,769.89,567.58
2016,9,8,11,30,843.0,144.0,3.5,31.0,886.0,803.28,589.48
2016,9,8,11,45,845.0,145.0,3.5,31.5,898.0,830.34,605.83
2016,9,8,12,0,847.0,146.0,3.5,32.0,910.0,855.42,620.81
2016,9,8,12,15,848.0,146.5,3.45,32.0,913.5,876.43,634.09
2016,9,8,12,30,849.0,147.0,3.4,32.0,917.0,894.59,645.54
2016,9,8,12,45,845.5,148.0,3.4,32.0,911.5,906.27,653.12
2016,9,8,13,0,842.0,149.0,3.4,32.0,906.0,918.68,661.33
2016,9,8,13,15,838.0,148.0,3.35,32.0,892.0,922.06,663.47
2016,9,8,13,30,834.0,147.0,3.3,32.0,878.0,922.24,663.71
2016,9,8,13,45,825.0,147.0,3.3,32.0,855.5,915.68,660.04
2016,9,8,14,0,816.0,147.0,3.3,32.0,833.0,906.02,654.52
2016,9,8,14,15,807.0,145.0,3.25,32.0,803.0,891.26,645.49
2016,9,8,14,30,798.0,143.0,3.2,32.0,773.0,873.58,634.67
2016,9,8,14,45,787.5,139.5,3.2,32.0,736.5,850.21,620.47
2016,9,8,15,0,777.0,136.0,3.2,32.0,700.0,824.25,604.58
2016,9,8,15,15,760.5,132.5,3.15,32.0,656.5,790.84,583.39
2016,9,8,15,30,744.0,129.0,3.1,32.0,613.0,758.32,562.75
2016,9,8,15,45,718.5,126.0,3.05,32.0,564.0,714.98,534.5
2016,9,8,16,0,693.0,123.0,3.0,32.0,515.0,670.8,505.4
2016,9,8,16,15,663.0,117.5,2.8,31.5,462.5,620.06,470.7
2016,9,8,16,30,633.0,112.0,2.6,31.0,410.0,569.44,435.16
2016,9,8,16,45,588.0,106.0,2.4,30.5,355.5,509.17,391.56
2016,9,8,17,0,543.0,100.0,2.2,30.0,301.0,450.92,348.27
2016,9,8,17,15,483.0,90.5,1.95,29.5,246.5,380.41,294.37
2016,9,8,17,30,423.0,81.0,1.7,29.0,192.0,318.03,244.97
2016,9,8,17,45,332.0,68.0,1.5,28.5,142.0,242.66,184.33
2016,9,8,18,0,241.0,55.0,1.3,28.0,92.0,176.28,129.65
2016,9,8,18,15,132.5,35.0,1.35,27.5,54.0,98.26,63.7
2016,9,8,18,30,24.0,15.0,1.4,27.0,16.0,21.83,0.0
2016,9,8,18,45,12.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.5,10.0,1.85,23.5,11.0,9.83,0.0
2016,9,9,6,30,35.0,20.0,2.1,24.0,22.0,17.76,0.0
2016,9,9,6,45,137.0,41.0,2.4,24.5,61.5,33.56,21.55
2016,9,9,7,0,239.0,62.0,2.7,25.0,101.0,47.14,34.17
2016,9,9,7,15,321.5,76.5,2.85,25.5,151.5,56.37,42.48
2016,9,9,7,30,404.0,91.0,3.0,26.0,202.0,72.94,49.19
2016,9,9,7,45,271.5,123.0,3.15,26.5,205.0,119.07,81.16
2016,9,9,8,0,139.0,155.0,3.3,27.0,208.0,150.03,109.17
2016,9,9,8,15,381.5,137.0,3.3,27.0,314.0,182.38,125.19
2016,9,9,8,30,624.0,119.0,3.3,27.0,420.0,248.4,170.96
2016,9,9,8,45,451.5,181.5,3.3,27.5,412.5,287.71,209.0
