Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,0,363.0,257.0,3.3,29.0,481.0,398.39,298.34
2016,10,19,10,15,358.0,274.0,3.3,29.0,505.0,429.31,322.02
2016,10,19,10,30,353.0,291.0,3.3,29.0,529.0,459.17,344.42
2016,10,19,10,45,387.5,293.5,3.3,29.5,563.5,497.31,372.18
2016,10,19,11,0,422.0,296.0,3.3,30.0,598.0,536.42,400.24
2016,10,19,11,15,419.5,304.5,3.3,30.0,611.0,559.41,416.81
2016,10,19,11,30,417.0,313.0,3.3,30.0,624.0,580.52,431.93
2016,10,19,11,45,411.5,319.5,3.35,30.5,629.0,596.38,442.44
2016,10,19,12,0,406.0,326.0,3.4,31.0,634.0,610.71,451.78
2016,10,19,12,15,416.0,321.0,3.4,31.0,637.0,623.65,461.34
2016,10,19,12,30,426.0,316.0,3.4,31.0,640.0,638.12,471.91
2016,10,19,12,45,355.0,334.0,3.4,31.0,602.0,607.08,448.98
2016,10,19,13,0,284.0,352.0,3.4,31.0,564.0,576.52,426.33
2016,10,19,13,15,386.0,309.5,3.35,30.5,590.5,616.23,458.33
2016,10,19,13,30,488.0,267.0,3.3,30.0,617.0,659.47,492.22
2016,10,19,13,45,450.5,271.5,3.25,30.0,585.5,636.28,475.37
2016,10,19,14,0,413.0,276.0,3.2,30.0,554.0,606.06,453.99
2016,10,19,14,15,391.0,266.5,3.1,30.0,519.5,577.56,434.07
2016,10,19,14,30,369.0,257.0,3.0,30.0,485.0,548.08,413.31
2016,10,19,14,45,565.5,179.5,2.95,30.0,503.5,608.92,461.95
2016,10,19,15,0,762.0,102.0,2.9,30.0,522.0,652.87,497.38
2016,10,19,15,15,589.0,136.0,2.7,29.5,444.0,558.27,427.32
2016,10,19,15,30,416.0,170.0,2.5,29.0,366.0,465.72,358.09
2016,10,19,15,45,400.5,153.0,2.35,29.0,325.0,426.3,329.26
2016,10,19,16,0,385.0,136.0,2.2,29.0,284.0,386.45,299.23
2016,10,19,16,15,472.0,104.0,1.9,28.5,258.5,384.99,298.56
2016,10,19,16,30,559.0,72.0,1.6,28.0,233.0,377.87,291.8
2016,10,19,16,45,490.5,63.0,1.35,28.0,182.5,313.31,239.29
2016,10,19,17,0,422.0,54.0,1.1,28.0,132.0,253.31,189.34
2016,10,19,17,15,307.0,41.0,1.1,27.5,87.5,177.05,127.06
2016,10,19,17,30,192.0,28.0,1.1,27.0,43.0,109.02,59.81
2016,10,19,17,45,96.0,14.0,1.1,26.5,21.5,40.25,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,42.0,14.0,1.85,22.0,17.5,13.76,0.0
2016,10,20,7,0,84.0,28.0,2.2,22.0,35.0,23.27,8.7
2016,10,20,7,15,185.5,47.0,2.5,22.0,76.0,36.26,24.68
2016,10,20,7,30,287.0,66.0,2.8,22.0,117.0,49.81,37.09
2016,10,20,7,45,355.5,80.0,3.15,22.5,165.5,58.66,45.07
2016,10,20,8,0,424.0,94.0,3.5,23.0,214.0,89.37,56.88
2016,10,20,8,15,216.0,113.5,3.8,23.0,175.0,115.23,80.27
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,124.75,96.23
2016,10,20,8,45,89.0,168.0,4.4,23.5,209.0,169.6,128.76
2016,10,20,9,0,170.0,203.0,4.7,24.0,282.0,223.18,168.74
2016,10,20,9,15,217.5,220.0,4.9,24.0,331.5,263.72,200.3
2016,10,20,9,30,265.0,237.0,5.1,24.0,381.0,305.62,233.31
2016,10,20,9,45,188.0,259.5,5.35,24.5,366.0,312.1,239.67
2016,10,20,10,0,111.0,282.0,5.6,25.0,351.0,310.8,238.92
2016,10,20,10,15,112.5,298.0,5.7,25.0,370.5,332.84,255.92
2016,10,20,10,30,114.0,314.0,5.8,25.0,390.0,354.82,272.72
2016,10,20,10,45,68.5,292.5,5.95,25.5,339.0,315.71,241.99
2016,10,20,11,0,23.0,271.0,6.1,26.0,288.0,273.36,208.47
2016,10,20,11,15,20.5,268.0,6.2,26.0,283.0,270.43,206.14
2016,10,20,11,30,18.0,265.0,6.3,26.0,278.0,267.18,203.52
2016,10,20,11,45,89.5,318.5,6.4,26.5,386.0,369.66,282.52
2016,10,20,12,0,161.0,372.0,6.5,27.0,494.0,477.62,363.86
2016,10,20,12,15,268.5,352.5,6.55,27.0,556.0,545.28,416.54
2016,10,20,12,30,376.0,333.0,6.6,27.0,618.0,613.31,469.24
2016,10,20,12,45,615.5,225.5,6.65,27.5,685.0,699.6,537.85
2016,10,20,13,0,855.0,118.0,6.7,28.0,752.0,779.76,598.6
2016,10,20,13,15,850.5,117.0,6.7,28.0,735.5,780.29,599.16
2016,10,20,13,30,846.0,116.0,6.7,28.0,719.0,777.63,597.86
2016,10,20,13,45,847.0,111.0,6.75,28.0,696.5,771.8,594.57
2016,10,20,14,0,848.0,106.0,6.8,28.0,674.0,762.71,589.06
2016,10,20,14,15,837.0,104.0,6.75,28.0,641.5,744.69,576.85
2016,10,20,14,30,826.0,102.0,6.7,28.0,609.0,723.87,562.68
2016,10,20,14,45,565.0,166.5,6.7,28.0,503.0,592.17,462.63
2016,10,20,15,0,304.0,231.0,6.7,28.0,397.0,463.84,361.46
2016,10,20,15,15,333.0,204.5,6.6,27.5,372.5,448.92,352.41
2016,10,20,15,30,362.0,178.0,6.5,27.0,348.0,430.96,340.46
2016,10,20,15,45,533.5,127.5,6.4,26.5,346.5,477.41,379.72
2016,10,20,16,0,705.0,77.0,6.3,26.0,345.0,505.95,403.81
2016,10,20,16,15,662.0,71.5,5.95,25.5,293.0,451.64,360.17
2016,10,20,16,30,619.0,66.0,5.6,25.0,241.0,398.76,316.58
2016,10,20,16,45,558.0,57.0,5.35,25.0,189.5,335.47,263.0
2016,10,20,17,0,497.0,48.0,5.1,25.0,138.0,276.11,211.19
2016,10,20,17,15,383.0,36.5,4.8,24.0,91.5,199.06,145.47
2016,10,20,17,30,269.0,25.0,4.5,23.0,45.0,128.5,67.0
2016,10,20,17,45,134.5,12.5,4.2,22.5,22.5,48.93,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,189.5,11.0,2.8,12.5,24.0,10.81,0.0
2016,10,21,7,0,379.0,22.0,3.0,13.0,48.0,18.75,5.5
2016,10,21,7,15,498.5,30.5,3.2,13.5,98.0,24.39,15.36
2016,10,21,7,30,618.0,39.0,3.4,14.0,148.0,29.8,20.72
2016,10,21,7,45,685.0,44.5,3.6,15.0,204.0,32.24,23.08
2016,10,21,8,0,752.0,50.0,3.8,16.0,260.0,67.26,31.97
2016,10,21,8,15,792.5,54.0,3.95,16.5,315.5,117.36,60.53
2016,10,21,8,30,833.0,58.0,4.1,17.0,371.0,175.05,104.48
2016,10,21,8,45,861.5,61.0,4.3,18.0,423.5,229.11,150.29
2016,10,21,9,0,890.0,64.0,4.5,19.0,476.0,284.96,199.3
2016,10,21,9,15,909.0,66.0,4.4,19.5,523.5,338.54,247.11
2016,10,21,9,30,928.0,68.0,4.3,20.0,571.0,392.37,294.32
2016,10,21,9,45,941.5,69.5,4.25,20.5,612.5,443.54,338.38
2016,10,21,10,0,955.0,71.0,4.2,21.0,654.0,493.91,380.55
2016,10,21,10,15,964.5,72.5,4.1,21.0,688.0,541.27,419.87
2016,10,21,10,30,974.0,74.0,4.0,21.0,722.0,587.0,456.85
2016,10,21,10,45,980.5,75.0,3.9,21.5,748.5,628.69,488.92
2016,10,21,11,0,987.0,76.0,3.8,22.0,775.0,668.09,518.34
2016,10,21,11,15,991.0,76.5,3.7,22.0,792.5,702.92,544.69
2016,10,21,11,30,995.0,77.0,3.6,22.0,810.0,734.92,568.19
2016,10,21,11,45,996.0,78.0,3.55,22.5,819.0,762.38,585.94
2016,10,21,12,0,997.0,79.0,3.5,23.0,828.0,786.58,601.32
2016,10,21,12,15,997.0,79.0,3.45,23.0,828.0,805.7,614.27
2016,10,21,12,30,997.0,79.0,3.4,23.0,828.0,821.33,624.88
2016,10,21,12,45,994.5,78.5,3.35,23.5,818.5,831.01,630.24
2016,10,21,13,0,992.0,78.0,3.3,24.0,809.0,837.05,633.21
2016,10,21,13,15,987.5,77.5,3.25,24.0,791.0,837.91,633.98
2016,10,21,13,30,983.0,77.0,3.2,24.0,773.0,835.12,632.43
2016,10,21,13,45,976.0,76.0,3.15,24.0,746.5,826.3,626.86
2016,10,21,14,0,969.0,75.0,3.1,24.0,720.0,813.97,619.04
2016,10,21,14,15,959.0,74.0,3.05,24.0,686.0,796.02,607.43
2016,10,21,14,30,949.0,73.0,3.0,24.0,652.0,774.88,593.69
2016,10,21,14,45,935.5,71.0,2.95,24.0,610.5,747.12,575.31
2016,10,21,15,0,922.0,69.0,2.9,24.0,569.0,716.66,554.98
2016,10,21,15,15,903.0,66.5,2.8,23.5,522.0,679.49,530.48
2016,10,21,15,30,884.0,64.0,2.7,23.0,475.0,640.4,503.2
2016,10,21,15,45,857.0,61.0,2.65,23.0,423.0,594.25,468.72
2016,10,21,16,0,830.0,58.0,2.6,23.0,371.0,547.34,432.7
2016,10,21,16,15,790.0,54.5,2.25,22.5,315.5,495.72,391.69
2016,10,21,16,30,750.0,51.0,1.9,22.0,260.0,441.58,347.37
2016,10,21,16,45,685.5,45.0,1.55,21.5,204.5,374.73,291.68
2016,10,21,17,0,621.0,39.0,1.2,21.0,149.0,311.75,237.13
2016,10,21,17,15,503.0,30.5,1.15,20.0,99.0,231.07,168.22
2016,10,21,17,30,385.0,22.0,1.1,19.0,49.0,156.53,74.41
2016,10,21,17,45,192.5,11.0,1.1,18.0,24.5,62.61,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,184.5,10.5,0.75,11.5,23.0,10.32,0.0
2016,10,22,7,0,369.0,21.0,0.7,12.0,46.0,17.83,4.06
2016,10,22,7,15,490.0,30.5,0.75,12.5,96.0,24.55,15.58
2016,10,22,7,30,611.0,40.0,0.8,13.0,146.0,30.93,21.85
2016,10,22,7,45,676.0,46.0,0.9,13.5,201.0,33.73,24.62
2016,10,22,8,0,741.0,52.0,1.0,14.0,256.0,66.66,32.93
2016,10,22,8,15,782.5,56.0,1.1,15.0,311.5,116.07,60.38
2016,10,22,8,30,824.0,60.0,1.2,16.0,367.0,169.41,100.03
2016,10,22,8,45,850.5,63.5,1.35,17.0,419.0,226.62,147.89
2016,10,22,9,0,877.0,67.0,1.5,18.0,471.0,281.74,195.61
2016,10,22,9,15,896.5,69.5,1.65,19.0,518.0,335.18,242.23
2016,10,22,9,30,916.0,72.0,1.8,20.0,565.0,388.96,288.24
2016,10,22,9,45,928.5,74.5,1.95,21.0,606.0,440.01,331.02
2016,10,22,10,0,941.0,77.0,2.1,22.0,647.0,490.22,371.78
2016,10,22,10,15,951.0,78.5,2.1,22.0,681.5,537.19,409.89
2016,10,22,10,30,961.0,80.0,2.1,22.0,716.0,582.6,445.8
2016,10,22,10,45,967.0,81.5,2.1,22.5,742.0,623.98,476.92
2016,10,22,11,0,973.0,83.0,2.1,23.0,768.0,663.06,505.5
2016,10,22,11,15,977.0,83.5,2.1,23.5,786.0,697.44,530.03
2016,10,22,11,30,981.0,84.0,2.1,24.0,804.0,729.04,552.04
2016,10,22,11,45,982.0,85.5,2.1,24.5,812.5,756.63,569.7
2016,10,22,12,0,983.0,87.0,2.1,25.0,821.0,781.04,584.88
2016,10,22,12,15,983.0,87.0,2.1,25.0,821.0,799.93,597.45
2016,10,22,12,30,983.0,87.0,2.1,25.0,821.0,815.38,607.82
2016,10,22,12,45,980.0,87.0,2.15,25.5,811.5,825.09,613.66
2016,10,22,13,0,977.0,87.0,2.2,26.0,802.0,831.21,617.24
2016,10,22,13,15,972.0,86.0,2.2,26.0,784.0,831.18,617.67
2016,10,22,13,30,967.0,85.0,2.2,26.0,766.0,827.55,615.87
2016,10,22,13,45,959.5,84.5,2.2,26.0,739.5,819.03,610.94
2016,10,22,14,0,952.0,84.0,2.2,26.0,713.0,807.08,603.85
2016,10,22,14,15,941.5,82.5,2.2,26.0,679.0,788.52,592.37
2016,10,22,14,30,931.0,81.0,2.2,26.0,645.0,766.84,578.84
2016,10,22,14,45,915.5,79.0,2.25,26.0,603.5,738.13,560.77
2016,10,22,15,0,900.0,77.0,2.3,26.0,562.0,706.87,540.79
2016,10,22,15,15,880.0,74.5,2.25,25.5,514.5,669.77,516.72
2016,10,22,15,30,860.0,72.0,2.2,25.0,467.0,634.36,492.1
2016,10,22,15,45,830.5,68.5,2.2,25.0,415.0,587.02,457.43
2016,10,22,16,0,801.0,65.0,2.2,25.0,363.0,539.05,421.29
2016,10,22,16,15,758.0,60.5,1.9,24.0,308.0,482.49,377.93
2016,10,22,16,30,715.0,56.0,1.6,23.0,253.0,427.05,333.75
2016,10,22,16,45,646.0,49.5,1.3,22.0,198.0,359.22,278.3
2016,10,22,17,0,577.0,43.0,1.0,21.0,143.0,298.98,226.67
2016,10,22,17,15,454.0,32.5,1.05,20.0,93.5,217.22,157.32
2016,10,22,17,30,331.0,22.0,1.1,19.0,44.0,140.92,57.43
2016,10,22,17,45,165.5,11.0,1.15,18.5,22.0,54.78,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,8.85,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,17.38,2.57
2016,10,23,7,15,6.0,38.5,2.25,14.5,40.0,35.93,24.99
2016,10,23,7,30,12.0,59.0,2.3,15.0,62.0,54.2,41.94
2016,10,23,7,45,21.5,81.0,2.35,15.5,87.0,70.66,56.89
2016,10,23,8,0,31.0,103.0,2.4,16.0,112.0,91.0,70.51
2016,10,23,8,15,38.0,124.0,2.35,16.5,137.0,112.94,87.84
2016,10,23,8,30,45.0,145.0,2.3,17.0,162.0,135.78,105.9
2016,10,23,8,45,73.5,171.0,2.3,17.5,203.0,167.71,130.48
2016,10,23,9,0,102.0,197.0,2.3,18.0,244.0,202.84,157.67
2016,10,23,9,15,236.0,204.0,2.5,18.5,326.5,250.32,192.33
2016,10,23,9,30,370.0,211.0,2.7,19.0,409.0,317.28,243.59
2016,10,23,9,45,386.0,225.5,2.9,20.0,445.5,356.12,274.42
2016,10,23,10,0,402.0,240.0,3.1,21.0,482.0,395.76,305.33
2016,10,23,10,15,418.0,251.0,3.15,21.5,515.0,431.28,332.98
2016,10,23,10,30,434.0,262.0,3.2,22.0,548.0,469.2,361.91
2016,10,23,10,45,454.5,263.5,3.3,22.5,573.0,501.16,386.16
2016,10,23,11,0,475.0,265.0,3.4,23.0,598.0,533.32,410.26
2016,10,23,11,15,685.5,185.5,3.4,23.0,678.5,608.21,469.2
2016,10,23,11,30,896.0,106.0,3.4,23.0,759.0,691.36,533.41
2016,10,23,11,45,716.5,184.5,3.45,23.5,710.5,669.72,513.96
2016,10,23,12,0,537.0,263.0,3.5,24.0,662.0,637.38,486.78
2016,10,23,12,15,714.0,187.0,3.5,24.0,717.5,703.99,539.12
2016,10,23,12,30,891.0,111.0,3.5,24.0,773.0,768.38,586.88
2016,10,23,12,45,489.0,227.0,3.5,24.5,590.0,598.28,458.71
2016,10,23,13,0,87.0,343.0,3.5,25.0,407.0,406.53,308.39
2016,10,23,13,15,252.0,317.0,3.45,25.0,495.0,516.59,394.74
2016,10,23,13,30,417.0,291.0,3.4,25.0,583.0,617.41,471.35
2016,10,23,13,45,388.5,286.0,3.4,25.0,550.5,591.93,452.53
2016,10,23,14,0,360.0,281.0,3.4,25.0,518.0,565.27,433.43
2016,10,23,14,15,602.0,188.5,3.3,25.0,561.0,653.02,503.22
2016,10,23,14,30,844.0,96.0,3.2,25.0,604.0,720.23,554.99
2016,10,23,14,45,656.0,142.0,3.1,25.0,521.0,626.31,485.31
2016,10,23,15,0,468.0,188.0,3.0,25.0,438.0,532.19,413.7
2016,10,23,15,15,535.5,152.5,2.65,24.5,415.0,528.16,413.09
2016,10,23,15,30,603.0,117.0,2.3,24.0,392.0,521.52,409.45
2016,10,23,15,45,658.0,95.0,2.0,23.5,363.5,512.6,403.19
2016,10,23,16,0,713.0,73.0,1.7,23.0,335.0,495.2,389.74
2016,10,23,16,15,666.5,67.5,1.6,22.5,283.0,441.43,347.78
2016,10,23,16,30,620.0,62.0,1.5,22.0,231.0,387.26,304.26
2016,10,23,16,45,550.0,54.0,1.45,21.5,179.0,321.87,250.57
2016,10,23,17,0,480.0,46.0,1.4,21.0,127.0,261.18,198.78
2016,10,23,17,15,352.5,34.5,1.4,20.5,82.0,181.57,130.86
2016,10,23,17,30,225.0,23.0,1.4,20.0,37.0,106.92,33.51
2016,10,23,17,45,112.5,11.5,1.45,20.0,18.5,40.82,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,10.32,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,19.87,2.0
2016,10,24,7,15,41.0,41.5,1.4,18.5,48.5,35.71,24.26
2016,10,24,7,30,82.0,62.0,1.6,19.0,76.0,52.23,39.51
2016,10,24,7,45,103.0,84.5,1.85,20.0,108.5,69.65,54.97
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,92.81,68.61
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,121.51,89.13
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,151.93,112.2
2016,10,24,8,45,218.0,167.5,2.25,23.0,259.5,185.51,136.24
2016,10,24,9,0,282.0,184.0,2.3,24.0,312.0,229.28,169.02
2016,10,24,9,15,141.0,132.5,2.25,24.5,196.5,163.42,122.17
2016,10,24,9,30,0.0,81.0,2.2,25.0,81.0,78.35,57.62
2016,10,24,9,45,405.5,89.5,2.2,25.5,332.5,237.79,179.22
2016,10,24,10,0,811.0,98.0,2.2,26.0,584.0,444.12,333.71
2016,10,24,10,15,462.5,202.5,2.2,26.5,483.0,407.24,307.44
2016,10,24,10,30,114.0,307.0,2.2,27.0,382.0,346.7,260.96
2016,10,24,10,45,146.0,321.5,2.2,27.5,421.0,382.97,287.66
2016,10,24,11,0,178.0,336.0,2.2,28.0,460.0,422.91,316.38
2016,10,24,11,15,206.5,342.0,2.2,28.0,489.5,454.54,339.53
2016,10,24,11,30,235.0,348.0,2.2,28.0,519.0,487.26,363.37
2016,10,24,11,45,139.5,333.5,2.25,28.5,435.5,417.59,311.25
2016,10,24,12,0,44.0,319.0,2.3,29.0,352.0,340.75,253.27
2016,10,24,12,15,437.5,222.5,2.25,29.0,546.0,537.31,404.68
2016,10,24,12,30,831.0,126.0,2.2,29.0,740.0,737.88,549.29
2016,10,24,12,45,541.0,236.0,2.2,29.0,634.0,643.88,478.42
2016,10,24,13,0,251.0,346.0,2.2,29.0,528.0,536.08,397.16
2016,10,24,13,15,183.5,339.0,2.2,29.0,470.5,481.8,358.34
2016,10,24,13,30,116.0,332.0,2.2,29.0,413.0,421.31,314.11
2016,10,24,13,45,59.5,257.5,2.2,29.5,299.0,303.26,227.12
2016,10,24,14,0,3.0,183.0,2.2,30.0,185.0,181.39,134.75
2016,10,24,14,15,57.5,229.0,2.2,29.5,263.5,273.82,206.86
2016,10,24,14,30,112.0,275.0,2.2,29.0,342.0,363.02,274.77
2016,10,24,14,45,56.0,202.5,2.25,29.0,236.0,245.73,186.45
2016,10,24,15,0,0.0,130.0,2.3,29.0,130.0,127.25,94.82
2016,10,24,15,15,0.0,105.0,2.3,29.0,105.0,102.28,75.73
2016,10,24,15,30,0.0,80.0,2.3,29.0,80.0,77.37,56.3
2016,10,24,15,45,305.5,84.5,2.3,29.0,195.5,284.21,223.37
2016,10,24,16,0,611.0,89.0,2.3,29.0,311.0,455.65,353.66
2016,10,24,16,15,559.5,81.5,2.05,28.0,261.0,398.75,309.23
2016,10,24,16,30,508.0,74.0,1.8,27.0,211.0,344.06,266.21
2016,10,24,16,45,433.0,63.5,1.55,26.5,162.0,278.43,212.96
2016,10,24,17,0,358.0,53.0,1.3,26.0,113.0,217.49,162.18
2016,10,24,17,15,237.5,38.0,1.3,25.0,71.5,143.28,100.64
2016,10,24,17,30,117.0,23.0,1.3,24.0,30.0,72.63,13.02
2016,10,24,17,45,58.5,11.5,1.3,23.5,15.0,26.46,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,46.0,11.0,0.9,16.5,13.5,10.81,0.0
2016,10,25,7,0,92.0,22.0,1.0,17.0,27.0,18.47,0.0
2016,10,25,7,15,175.0,39.5,1.2,17.5,63.5,30.49,19.89
2016,10,25,7,30,258.0,57.0,1.4,18.0,100.0,43.04,31.71
2016,10,25,7,45,307.0,74.0,1.6,19.0,143.0,54.55,42.08
2016,10,25,8,0,356.0,91.0,1.8,20.0,186.0,79.0,52.98
2016,10,25,8,15,392.0,104.0,1.85,20.5,229.0,114.81,74.25
2016,10,25,8,30,428.0,117.0,1.9,21.0,272.0,154.23,102.79
2016,10,25,8,45,456.5,131.0,2.0,22.0,317.5,196.53,136.15
2016,10,25,9,0,485.0,145.0,2.1,23.0,363.0,241.35,172.48
2016,10,25,9,15,650.0,116.0,2.1,23.0,440.5,290.28,209.63
2016,10,25,9,30,815.0,87.0,2.1,23.0,518.0,356.29,261.62
2016,10,25,9,45,833.5,89.0,2.1,23.5,558.0,404.56,301.95
2016,10,25,10,0,852.0,91.0,2.1,24.0,598.0,452.78,341.17
2016,10,25,10,15,621.5,180.0,2.1,24.0,561.0,461.11,350.0
2016,10,25,10,30,391.0,269.0,2.1,24.0,524.0,451.62,343.26
2016,10,25,10,45,481.5,247.0,2.1,24.5,573.0,497.73,378.14
2016,10,25,11,0,572.0,225.0,2.1,25.0,622.0,549.61,416.58
2016,10,25,11,15,485.0,266.0,2.1,25.0,608.5,554.96,419.47
2016,10,25,11,30,398.0,307.0,2.1,25.0,595.0,553.52,417.28
2016,10,25,11,45,337.5,327.5,2.15,25.5,573.5,545.33,410.04
2016,10,25,12,0,277.0,348.0,2.2,26.0,552.0,533.58,400.07
2016,10,25,12,15,370.0,318.0,2.25,26.0,590.5,578.62,434.72
2016,10,25,12,30,463.0,288.0,2.3,26.0,629.0,627.73,471.65
2016,10,25,12,45,672.5,199.0,2.35,26.5,687.5,703.35,528.72
2016,10,25,13,0,882.0,110.0,2.4,27.0,746.0,772.79,578.19
2016,10,25,13,15,665.0,191.5,2.4,27.0,664.5,702.7,527.53
2016,10,25,13,30,448.0,273.0,2.4,27.0,583.0,623.79,468.42
2016,10,25,13,45,426.5,269.0,2.4,27.0,555.5,604.8,455.8
2016,10,25,14,0,405.0,265.0,2.4,27.0,528.0,578.76,437.81
2016,10,25,14,15,321.0,267.0,2.3,27.0,469.0,517.97,393.08
2016,10,25,14,30,237.0,269.0,2.2,27.0,410.0,451.69,344.0
2016,10,25,14,45,234.5,251.5,2.15,27.0,383.0,429.29,328.52
2016,10,25,15,0,232.0,234.0,2.1,27.0,356.0,406.04,312.03
2016,10,25,15,15,254.0,208.5,1.85,26.5,331.5,395.83,305.68
2016,10,25,15,30,276.0,183.0,1.6,26.0,307.0,376.39,292.19
2016,10,25,15,45,263.5,163.5,1.4,26.0,271.0,340.95,265.27
2016,10,25,16,0,251.0,144.0,1.2,26.0,235.0,305.35,237.82
2016,10,25,16,15,236.0,122.5,1.1,25.5,197.5,266.09,207.55
2016,10,25,16,30,221.0,101.0,1.0,25.0,160.0,227.1,176.56
2016,10,25,16,45,193.0,80.0,0.9,24.5,123.0,183.46,140.89
2016,10,25,17,0,165.0,59.0,0.8,24.0,86.0,141.49,105.66
2016,10,25,17,15,105.5,39.5,0.85,23.5,54.5,92.44,63.96
2016,10,25,17,30,46.0,20.0,0.9,23.0,23.0,38.49,0.0
2016,10,25,17,45,23.0,10.0,0.95,22.5,11.5,15.72,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,86.5,10.5,1.05,16.5,15.0,10.32,0.0
2016,10,26,7,0,173.0,21.0,1.1,17.0,30.0,16.51,0.0
2016,10,26,7,15,301.0,33.5,1.2,17.5,72.5,25.95,15.99
2016,10,26,7,30,429.0,46.0,1.3,18.0,115.0,34.34,24.16
2016,10,26,7,45,507.5,54.0,1.45,19.0,165.5,38.16,27.8
2016,10,26,8,0,586.0,62.0,1.6,20.0,216.0,59.93,33.39
2016,10,26,8,15,634.0,67.5,1.75,21.0,267.0,102.29,54.81
2016,10,26,8,30,682.0,73.0,1.9,22.0,318.0,149.37,87.71
2016,10,26,8,45,715.0,77.0,2.05,23.0,366.5,199.63,127.95
2016,10,26,9,0,748.0,81.0,2.2,24.0,415.0,249.33,169.52
2016,10,26,9,15,771.0,84.5,2.2,24.5,459.5,297.94,211.18
2016,10,26,9,30,794.0,88.0,2.2,25.0,504.0,347.54,253.14
2016,10,26,9,45,809.0,91.0,2.2,25.5,542.5,394.3,292.16
2016,10,26,10,0,824.0,94.0,2.2,26.0,581.0,440.74,329.85
2016,10,26,10,15,835.5,96.0,2.15,26.5,613.0,484.04,364.0
2016,10,26,10,30,847.0,98.0,2.1,27.0,645.0,526.23,396.26
2016,10,26,10,45,529.5,213.5,2.05,27.5,560.5,491.43,369.31
2016,10,26,11,0,212.0,329.0,2.0,28.0,476.0,434.96,324.59
2016,10,26,11,15,151.5,333.5,1.95,28.0,440.0,411.29,307.0
2016,10,26,11,30,91.0,338.0,1.9,28.0,404.0,383.05,285.51
2016,10,26,11,45,490.0,217.5,1.85,28.5,575.5,541.65,406.76
2016,10,26,12,0,889.0,97.0,1.8,29.0,747.0,711.62,529.03
2016,10,26,12,15,889.0,97.0,1.8,29.0,747.0,728.72,539.1
2016,10,26,12,30,889.0,97.0,1.8,29.0,747.0,742.72,548.48
2016,10,26,12,45,566.0,220.0,1.8,29.5,632.0,641.95,474.65
2016,10,26,13,0,243.0,343.0,1.8,30.0,517.0,525.2,386.42
2016,10,26,13,15,558.5,218.5,1.8,30.0,606.0,646.13,479.13
2016,10,26,13,30,874.0,94.0,1.8,30.0,695.0,752.63,555.27
2016,10,26,13,45,866.5,92.5,1.8,30.0,670.0,743.5,548.88
2016,10,26,14,0,859.0,91.0,1.8,30.0,645.0,731.29,541.56
2016,10,26,14,15,565.0,176.5,1.8,30.0,533.5,603.68,451.37
2016,10,26,14,30,271.0,262.0,1.8,30.0,422.0,473.93,354.9
2016,10,26,14,45,526.5,176.5,1.8,30.0,460.5,562.69,424.92
2016,10,26,15,0,782.0,91.0,1.8,30.0,499.0,632.59,478.6
2016,10,26,15,15,759.0,87.5,1.75,29.5,455.0,595.79,452.86
2016,10,26,15,30,736.0,84.0,1.7,29.0,411.0,557.64,426.36
2016,10,26,15,45,704.5,79.0,1.7,29.0,362.5,513.82,394.35
2016,10,26,16,0,673.0,74.0,1.7,29.0,314.0,468.06,360.03
2016,10,26,16,15,625.0,68.0,1.45,28.0,263.5,412.9,318.06
2016,10,26,16,30,577.0,62.0,1.2,27.0,213.0,359.65,276.03
2016,10,26,16,45,504.0,53.5,1.0,26.5,163.0,295.04,223.56
2016,10,26,17,0,431.0,45.0,0.8,26.0,113.0,235.45,173.57
2016,10,26,17,15,302.5,32.5,0.85,25.5,71.0,158.23,108.56
2016,10,26,17,30,174.0,20.0,0.9,25.0,29.0,83.9,0.0
2016,10,26,17,45,87.0,10.0,0.95,24.5,14.5,31.83,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,61.5,10.5,0.8,17.5,13.5,10.32,0.0
2016,10,27,7,0,123.0,21.0,0.8,18.0,27.0,16.56,0.0
2016,10,27,7,15,244.5,36.0,0.85,18.5,68.0,27.78,17.31
2016,10,27,7,30,366.0,51.0,0.9,19.0,109.0,39.39,28.37
2016,10,27,7,45,449.5,60.0,0.95,20.0,158.5,43.78,32.55
2016,10,27,8,0,533.0,69.0,1.0,21.0,208.0,63.15,37.7
2016,10,27,8,15,584.0,76.0,0.85,22.0,258.5,103.9,58.05
2016,10,27,8,30,635.0,83.0,0.7,23.0,309.0,149.8,89.37
2016,10,27,8,45,674.0,87.0,0.6,24.0,358.0,195.7,124.89
2016,10,27,9,0,713.0,91.0,0.5,25.0,407.0,244.85,164.43
2016,10,27,9,15,738.0,95.0,0.55,25.5,451.5,292.9,204.4
2016,10,27,9,30,763.0,99.0,0.6,26.0,496.0,344.77,246.72
2016,10,27,9,45,782.0,101.5,0.7,26.5,535.0,391.1,284.41
2016,10,27,10,0,801.0,104.0,0.8,27.0,574.0,437.55,321.28
2016,10,27,10,15,519.5,201.0,1.0,27.5,513.0,427.97,317.3
2016,10,27,10,30,238.0,298.0,1.2,28.0,452.0,398.72,296.27
2016,10,27,10,45,233.5,311.5,1.4,28.5,467.0,419.94,312.05
2016,10,27,11,0,229.0,325.0,1.6,29.0,482.0,440.34,326.67
2016,10,27,11,15,174.5,334.5,1.7,29.0,456.0,425.68,315.8
2016,10,27,11,30,120.0,344.0,1.8,29.0,430.0,407.37,302.13
2016,10,27,11,45,99.0,341.5,1.95,29.5,413.0,395.61,293.18
2016,10,27,12,0,78.0,339.0,2.1,30.0,396.0,382.91,283.41
2016,10,27,12,15,488.0,218.0,2.15,30.0,573.0,563.39,421.65
2016,10,27,12,30,898.0,97.0,2.2,30.0,750.0,745.8,552.69
2016,10,27,12,45,473.5,204.0,2.25,30.0,548.0,556.25,415.66
2016,10,27,13,0,49.0,311.0,2.3,30.0,346.0,344.98,255.54
2016,10,27,13,15,468.0,202.5,2.3,30.0,523.0,560.58,422.17
2016,10,27,13,30,887.0,94.0,2.3,30.0,700.0,758.84,563.78
2016,10,27,13,45,879.5,92.5,2.35,30.0,675.0,749.68,556.99
2016,10,27,14,0,872.0,91.0,2.4,30.0,650.0,737.4,549.84
2016,10,27,14,15,861.0,89.0,2.4,30.0,617.5,719.04,538.31
2016,10,27,14,30,850.0,87.0,2.4,30.0,585.0,701.11,527.15
2016,10,27,14,45,828.0,86.5,2.45,30.0,545.0,671.54,508.09
2016,10,27,15,0,806.0,86.0,2.5,30.0,505.0,639.96,486.76
2016,10,27,15,15,783.5,83.0,2.5,29.5,460.0,603.53,462.01
2016,10,27,15,30,761.0,80.0,2.5,29.0,415.0,565.67,435.57
2016,10,27,15,45,729.0,75.5,2.5,29.0,366.0,519.46,401.37
2016,10,27,16,0,697.0,71.0,2.5,29.0,317.0,475.17,367.57
2016,10,27,16,15,649.0,65.5,2.15,28.0,265.5,419.92,324.99
2016,10,27,16,30,601.0,60.0,1.8,27.0,214.0,366.54,282.31
2016,10,27,16,45,526.5,51.5,1.5,26.5,163.5,300.6,228.22
2016,10,27,17,0,452.0,43.0,1.2,26.0,113.0,239.81,176.75
2016,10,27,17,15,321.0,30.5,1.2,25.0,70.5,161.38,109.89
2016,10,27,17,30,190.0,18.0,1.2,24.0,28.0,85.4,0.0
2016,10,27,17,45,95.0,9.0,1.2,23.0,14.0,32.59,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,112.0,9.0,0.35,16.5,15.0,8.85,0.0
2016,10,28,7,0,224.0,18.0,0.4,17.0,30.0,14.25,0.0
2016,10,28,7,15,358.5,29.5,0.45,17.5,74.0,22.47,12.9
2016,10,28,7,30,493.0,41.0,0.5,18.0,118.0,30.11,20.49
2016,10,28,7,45,572.0,48.0,0.6,18.5,170.0,33.36,23.67
2016,10,28,8,0,651.0,55.0,0.7,19.0,222.0,55.62,30.76
2016,10,28,8,15,697.0,60.0,0.9,20.0,274.5,100.25,51.7
2016,10,28,8,30,743.0,65.0,1.1,21.0,327.0,149.39,85.36
2016,10,28,8,45,774.0,68.5,1.3,22.0,376.5,198.6,124.62
2016,10,28,9,0,805.0,72.0,1.5,23.0,426.0,250.09,167.84
2016,10,28,9,15,826.0,75.0,1.7,23.5,471.0,300.25,211.22
2016,10,28,9,30,847.0,78.0,1.9,24.0,516.0,351.07,254.78
2016,10,28,9,45,861.0,80.5,2.1,25.0,555.0,402.13,297.17
2016,10,28,10,0,875.0,83.0,2.3,26.0,594.0,449.43,335.59
2016,10,28,10,15,885.5,84.5,2.3,26.0,626.5,493.35,371.34
2016,10,28,10,30,896.0,86.0,2.3,26.0,659.0,535.91,405.15
2016,10,28,10,45,592.0,199.5,2.35,26.5,584.0,509.14,384.72
2016,10,28,11,0,288.0,313.0,2.4,27.0,509.0,461.93,347.33
2016,10,28,11,15,603.0,202.0,2.35,27.5,625.5,561.63,423.7
2016,10,28,11,30,918.0,91.0,2.3,28.0,742.0,674.57,507.15
2016,10,28,11,45,922.5,90.0,2.3,28.5,750.5,700.19,524.19
2016,10,28,12,0,927.0,89.0,2.3,29.0,759.0,722.95,538.89
2016,10,28,12,15,926.5,89.0,2.25,29.0,758.5,740.24,550.18
2016,10,28,12,30,926.0,89.0,2.2,29.0,758.0,754.29,559.36
2016,10,28,12,45,614.5,207.5,2.2,29.0,649.5,661.9,492.39
2016,10,28,13,0,303.0,326.0,2.2,29.0,541.0,554.29,411.31
2016,10,28,13,15,605.5,206.5,2.15,29.0,622.5,666.08,497.39
2016,10,28,13,30,908.0,87.0,2.1,29.0,704.0,763.49,567.17
2016,10,28,13,45,898.5,86.0,2.1,29.5,678.0,753.27,559.02
2016,10,28,14,0,889.0,85.0,2.1,30.0,652.0,739.89,549.78
2016,10,28,14,15,877.5,83.5,2.05,29.5,619.0,721.52,539.08
2016,10,28,14,30,866.0,82.0,2.0,29.0,586.0,700.31,526.46
2016,10,28,14,45,848.5,80.5,2.0,29.0,546.0,672.36,508.4
2016,10,28,15,0,831.0,79.0,2.0,29.0,506.0,645.54,490.49
2016,10,28,15,15,809.0,76.0,1.95,28.5,461.0,608.89,465.45
2016,10,28,15,30,787.0,73.0,1.9,28.0,416.0,570.73,438.72
2016,10,28,15,45,753.5,69.5,1.9,28.0,366.5,524.13,404.39
2016,10,28,16,0,720.0,66.0,1.9,28.0,317.0,477.37,368.92
2016,10,28,16,15,672.5,60.5,1.65,27.5,265.5,421.46,325.35
2016,10,28,16,30,625.0,55.0,1.4,27.0,214.0,369.73,283.44
2016,10,28,16,45,547.5,48.0,1.15,26.5,163.0,303.62,229.32
2016,10,28,17,0,470.0,41.0,0.9,26.0,112.0,242.88,177.9
2016,10,28,17,15,333.0,29.0,0.9,25.0,69.0,162.71,109.17
2016,10,28,17,30,196.0,17.0,0.9,24.0,26.0,84.84,0.0
2016,10,28,17,45,98.0,8.5,0.95,23.5,13.0,8.36,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,77.0,9.5,0.4,17.5,13.0,9.34,0.0
2016,10,29,7,0,154.0,19.0,0.4,18.0,26.0,14.99,0.0
2016,10,29,7,15,291.0,32.0,0.55,18.5,68.0,25.06,14.79
2016,10,29,7,30,428.0,45.0,0.7,19.0,110.0,34.03,23.7
2016,10,29,7,45,512.5,52.5,0.85,20.0,161.0,37.44,27.01
