Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,0,860.0,87.0,6.1,21.0,574.0,661.28,530.54
2016,11,18,14,15,848.0,85.5,6.1,20.5,543.5,644.59,518.89
2016,11,18,14,30,836.0,84.0,6.1,20.0,513.0,625.21,505.3
2016,11,18,14,45,810.0,83.5,6.2,20.0,474.0,595.82,482.85
2016,11,18,15,0,784.0,83.0,6.3,20.0,435.0,564.64,458.6
2016,11,18,15,15,758.0,79.5,6.3,19.5,392.0,528.69,430.82
2016,11,18,15,30,732.0,76.0,6.3,19.0,349.0,491.54,401.34
2016,11,18,15,45,698.5,70.0,6.3,19.0,303.0,449.02,365.95
2016,11,18,16,0,665.0,64.0,6.3,19.0,257.0,404.62,328.07
2016,11,18,16,15,606.5,57.5,6.15,18.0,208.0,348.89,280.93
2016,11,18,16,30,548.0,51.0,6.0,17.0,159.0,295.78,234.41
2016,11,18,16,45,459.0,41.0,5.9,16.5,113.0,230.7,176.88
2016,11,18,17,0,370.0,31.0,5.8,16.0,67.0,172.15,120.94
2016,11,18,17,15,185.0,15.5,5.7,15.5,33.5,78.84,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,253.5,12.5,4.05,5.5,35.0,12.29,0.0
2016,11,19,7,30,507.0,25.0,4.2,6.0,70.0,20.76,11.14
2016,11,19,7,45,605.5,31.5,4.35,6.5,120.0,24.57,16.31
2016,11,19,8,0,704.0,38.0,4.5,7.0,170.0,28.35,20.14
2016,11,19,8,15,759.0,42.5,4.7,7.5,222.5,41.03,22.3
2016,11,19,8,30,814.0,47.0,4.9,8.0,275.0,92.72,45.64
2016,11,19,8,45,848.5,50.0,5.15,8.5,325.5,142.48,79.97
2016,11,19,9,0,883.0,53.0,5.4,9.0,376.0,194.54,123.11
2016,11,19,9,15,906.5,55.5,5.35,9.5,422.0,245.84,169.38
2016,11,19,9,30,930.0,58.0,5.3,10.0,468.0,297.83,217.41
2016,11,19,9,45,945.5,60.0,5.3,11.0,508.0,347.32,263.09
2016,11,19,10,0,961.0,62.0,5.3,12.0,548.0,396.23,307.39
2016,11,19,10,15,972.0,63.5,5.2,12.0,581.5,442.07,349.28
2016,11,19,10,30,983.0,65.0,5.1,12.0,615.0,486.47,388.97
2016,11,19,10,45,990.0,66.0,5.1,12.5,640.5,526.82,423.91
2016,11,19,11,0,997.0,67.0,5.1,13.0,666.0,564.99,456.15
2016,11,19,11,15,1001.5,67.5,5.0,13.5,683.5,598.97,483.99
2016,11,19,11,30,1006.0,68.0,4.9,14.0,701.0,630.22,508.94
2016,11,19,11,45,1007.0,69.0,4.85,14.5,710.0,657.08,530.01
2016,11,19,12,0,1008.0,70.0,4.8,15.0,719.0,680.78,548.19
2016,11,19,12,15,1007.5,70.0,4.7,15.0,719.0,699.28,562.92
2016,11,19,12,30,1007.0,70.0,4.6,15.0,719.0,714.39,574.84
2016,11,19,12,45,1004.0,70.0,4.6,15.5,710.5,724.44,582.13
2016,11,19,13,0,1001.0,70.0,4.6,16.0,702.0,730.95,586.5
2016,11,19,13,15,996.0,69.5,4.55,16.0,684.5,732.08,587.55
2016,11,19,13,30,991.0,69.0,4.5,16.0,667.0,729.69,586.14
2016,11,19,13,45,983.0,68.0,4.45,16.0,641.5,721.32,580.39
2016,11,19,14,0,975.0,67.0,4.4,16.0,616.0,709.56,572.14
2016,11,19,14,15,963.5,65.5,4.35,16.0,583.5,691.76,558.94
2016,11,19,14,30,952.0,64.0,4.3,16.0,551.0,670.9,543.26
2016,11,19,14,45,930.5,64.0,4.25,16.0,510.5,642.77,521.68
2016,11,19,15,0,909.0,64.0,4.2,16.0,470.0,612.4,498.01
2016,11,19,15,15,885.5,61.5,4.05,15.5,424.5,576.1,470.0
2016,11,19,15,30,862.0,59.0,3.9,15.0,379.0,538.23,439.99
2016,11,19,15,45,827.0,55.5,3.75,15.0,329.5,494.88,403.84
2016,11,19,16,0,792.0,52.0,3.6,15.0,280.0,448.39,364.13
2016,11,19,16,15,737.0,47.0,3.1,14.0,228.0,391.43,315.52
2016,11,19,16,30,682.0,42.0,2.6,13.0,176.0,336.46,266.78
2016,11,19,16,45,585.5,35.0,2.15,12.0,125.5,266.58,204.95
2016,11,19,17,0,489.0,28.0,1.7,11.0,75.0,203.06,142.99
2016,11,19,17,15,244.5,14.0,1.65,10.0,37.5,91.88,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,242.0,12.0,1.1,3.0,33.0,11.8,0.0
2016,11,20,7,30,484.0,24.0,1.2,4.0,66.0,19.88,10.26
2016,11,20,7,45,585.5,31.5,1.35,5.0,115.5,24.73,16.57
2016,11,20,8,0,687.0,39.0,1.5,6.0,165.0,29.42,21.24
2016,11,20,8,15,743.5,43.5,1.4,6.5,217.0,39.52,22.93
2016,11,20,8,30,800.0,48.0,1.3,7.0,269.0,87.05,42.07
2016,11,20,8,45,832.5,52.0,1.25,8.0,319.0,139.75,78.31
2016,11,20,9,0,865.0,56.0,1.2,9.0,369.0,191.46,120.12
2016,11,20,9,15,889.0,58.5,1.4,10.0,414.5,241.94,164.42
2016,11,20,9,30,913.0,61.0,1.6,11.0,460.0,293.18,210.35
2016,11,20,9,45,929.5,63.0,1.85,12.0,500.0,342.18,254.58
2016,11,20,10,0,946.0,65.0,2.1,13.0,540.0,390.72,297.66
2016,11,20,10,15,957.5,66.5,2.1,13.5,573.5,436.13,337.36
2016,11,20,10,30,969.0,68.0,2.1,14.0,607.0,480.17,374.82
2016,11,20,10,45,976.0,69.0,2.1,14.5,632.5,520.03,408.0
2016,11,20,11,0,983.0,70.0,2.1,15.0,658.0,557.75,438.54
2016,11,20,11,15,987.5,70.5,2.1,15.0,675.0,591.32,465.99
2016,11,20,11,30,992.0,71.0,2.1,15.0,692.0,622.22,490.83
2016,11,20,11,45,995.0,70.5,2.1,15.5,701.0,648.44,510.77
2016,11,20,12,0,998.0,70.0,2.1,16.0,710.0,671.61,528.05
2016,11,20,12,15,997.5,70.0,2.1,16.0,710.0,689.97,542.45
2016,11,20,12,30,997.0,70.0,2.1,16.0,710.0,704.98,554.23
2016,11,20,12,45,993.5,70.0,2.15,16.5,701.0,714.64,561.27
2016,11,20,13,0,990.0,70.0,2.2,17.0,692.0,720.8,565.7
2016,11,20,13,15,984.5,69.5,2.2,17.0,675.0,721.63,566.78
2016,11,20,13,30,979.0,69.0,2.2,17.0,658.0,718.98,565.46
2016,11,20,13,45,970.0,68.5,2.25,17.5,632.5,710.61,559.42
2016,11,20,14,0,961.0,68.0,2.3,18.0,607.0,698.93,550.78
2016,11,20,14,15,949.5,66.5,2.3,18.0,574.5,681.38,538.46
2016,11,20,14,30,938.0,65.0,2.3,18.0,542.0,660.83,523.76
2016,11,20,14,45,919.0,64.0,2.3,18.0,502.0,633.46,503.7
2016,11,20,15,0,900.0,63.0,2.3,18.0,462.0,603.78,481.51
2016,11,20,15,15,876.0,60.0,2.15,17.5,417.0,566.95,453.64
2016,11,20,15,30,852.0,57.0,2.0,17.0,372.0,528.6,423.86
2016,11,20,15,45,816.5,54.0,1.9,17.0,323.0,486.02,389.23
2016,11,20,16,0,781.0,51.0,1.8,17.0,274.0,440.36,351.15
2016,11,20,16,15,726.0,46.0,1.65,15.5,222.5,383.97,305.05
2016,11,20,16,30,671.0,41.0,1.5,14.0,171.0,329.62,258.51
2016,11,20,16,45,574.5,34.0,1.35,13.0,122.0,260.46,198.34
2016,11,20,17,0,478.0,27.0,1.2,12.0,73.0,197.78,137.61
2016,11,20,17,15,239.0,13.5,1.2,11.5,36.5,89.25,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,13.0,1.25,6.5,28.5,12.78,0.0
2016,11,21,7,30,376.0,26.0,1.5,7.0,57.0,20.3,10.01
2016,11,21,7,45,482.5,35.0,1.8,8.0,103.5,25.97,17.38
2016,11,21,8,0,589.0,44.0,2.1,9.0,150.0,34.38,25.37
2016,11,21,8,15,649.5,49.5,2.05,10.0,199.5,42.07,32.51
2016,11,21,8,30,710.0,55.0,2.0,11.0,249.0,85.55,43.92
2016,11,21,8,45,750.0,58.5,2.0,12.0,297.0,130.57,73.25
2016,11,21,9,0,790.0,62.0,2.0,13.0,345.0,178.8,111.25
2016,11,21,9,15,815.5,65.0,2.4,14.0,389.0,226.39,152.44
2016,11,21,9,30,841.0,68.0,2.8,15.0,433.0,275.11,195.69
2016,11,21,9,45,859.0,70.0,3.25,16.5,471.5,324.35,239.12
2016,11,21,10,0,877.0,72.0,3.7,18.0,510.0,370.39,279.23
2016,11,21,10,15,888.5,73.5,3.75,18.5,542.0,413.02,316.54
2016,11,21,10,30,900.0,75.0,3.8,19.0,574.0,454.43,351.94
2016,11,21,10,45,908.0,76.5,3.9,19.5,598.0,492.79,384.16
2016,11,21,11,0,916.0,78.0,4.0,20.0,622.0,529.27,414.09
2016,11,21,11,15,920.5,78.5,4.0,20.0,639.0,560.88,440.27
2016,11,21,11,30,925.0,79.0,4.0,20.0,656.0,590.02,464.05
2016,11,21,11,45,929.5,78.5,4.05,20.5,664.5,615.57,483.92
2016,11,21,12,0,934.0,78.0,4.1,21.0,673.0,638.35,501.33
2016,11,21,12,15,933.0,78.0,4.1,21.5,672.5,655.37,513.99
2016,11,21,12,30,932.0,78.0,4.1,22.0,672.0,669.24,524.11
2016,11,21,12,45,927.5,78.0,4.15,22.5,663.5,677.66,530.2
2016,11,21,13,0,923.0,78.0,4.2,23.0,655.0,682.81,533.78
2016,11,21,13,15,916.5,77.0,4.15,23.0,638.0,682.33,533.95
2016,11,21,13,30,910.0,76.0,4.1,23.0,621.0,678.59,531.68
2016,11,21,13,45,899.5,75.5,4.1,23.0,596.0,669.6,525.61
2016,11,21,14,0,889.0,75.0,4.1,23.0,571.0,657.57,517.22
2016,11,21,14,15,875.5,73.0,4.05,23.0,539.5,639.08,503.83
2016,11,21,14,30,862.0,71.0,4.0,23.0,508.0,617.89,488.26
2016,11,21,14,45,837.0,71.0,3.95,23.0,469.0,592.19,468.87
2016,11,21,15,0,812.0,71.0,3.9,23.0,430.0,562.03,445.84
2016,11,21,15,15,785.0,68.0,3.6,22.5,387.0,525.78,418.13
2016,11,21,15,30,758.0,65.0,3.3,22.0,344.0,488.36,388.82
2016,11,21,15,45,717.5,61.0,3.05,22.0,297.0,442.11,351.29
2016,11,21,16,0,677.0,57.0,2.8,22.0,250.0,396.18,313.06
2016,11,21,16,15,617.5,51.5,2.5,21.0,201.5,343.14,269.21
2016,11,21,16,30,558.0,46.0,2.2,20.0,153.0,290.99,224.64
2016,11,21,16,45,457.0,37.5,1.95,19.0,108.0,223.56,167.28
2016,11,21,17,0,356.0,29.0,1.7,18.0,63.0,163.66,111.25
2016,11,21,17,15,178.0,14.5,1.85,17.5,31.5,74.24,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,29.5,14.5,2.7,17.0,16.5,14.25,0.0
2016,11,22,7,30,59.0,29.0,2.8,17.0,33.0,25.36,12.58
2016,11,22,7,45,108.0,48.0,2.9,17.5,64.0,38.99,27.6
2016,11,22,8,0,157.0,67.0,3.0,18.0,95.0,53.36,40.79
2016,11,22,8,15,185.5,86.0,3.05,18.0,129.0,68.41,54.39
2016,11,22,8,30,214.0,105.0,3.1,18.0,163.0,97.79,69.45
2016,11,22,8,45,233.0,123.0,3.2,18.5,196.5,128.26,91.52
2016,11,22,9,0,252.0,141.0,3.3,19.0,230.0,160.5,116.67
2016,11,22,9,15,257.0,160.5,3.6,19.5,261.5,192.77,143.27
2016,11,22,9,30,262.0,180.0,3.9,20.0,293.0,225.32,170.3
2016,11,22,9,45,131.0,154.0,4.2,20.5,210.5,180.61,138.87
2016,11,22,10,0,0.0,128.0,4.5,21.0,128.0,122.56,94.75
2016,11,22,10,15,0.0,142.5,4.75,21.5,142.5,136.42,105.6
2016,11,22,10,30,0.0,157.0,5.0,22.0,157.0,150.35,116.35
2016,11,22,10,45,0.5,164.0,5.3,22.5,164.0,157.54,121.67
2016,11,22,11,0,1.0,171.0,5.6,23.0,171.0,164.76,127.02
2016,11,22,11,15,11.5,204.0,5.6,23.0,211.0,201.91,156.32
2016,11,22,11,30,22.0,237.0,5.6,23.0,251.0,239.87,186.05
2016,11,22,11,45,73.0,269.5,5.7,23.0,316.0,301.94,235.03
2016,11,22,12,0,124.0,302.0,5.8,23.0,381.0,368.11,286.79
2016,11,22,12,15,106.0,298.5,5.65,23.0,366.0,356.19,277.24
2016,11,22,12,30,88.0,295.0,5.5,23.0,351.0,344.73,268.17
2016,11,22,12,45,69.0,282.5,5.4,23.5,326.0,322.81,250.59
2016,11,22,13,0,50.0,270.0,5.3,24.0,301.0,300.07,232.39
2016,11,22,13,15,78.0,273.5,5.05,23.5,321.0,323.63,251.75
2016,11,22,13,30,106.0,277.0,4.8,23.0,341.0,347.29,271.09
2016,11,22,13,45,53.0,217.0,4.6,23.0,249.0,252.06,196.56
2016,11,22,14,0,0.0,157.0,4.4,23.0,157.0,153.57,118.16
2016,11,22,14,15,3.0,163.5,4.15,23.0,165.0,162.46,125.61
2016,11,22,14,30,6.0,170.0,3.9,23.0,173.0,171.56,133.13
2016,11,22,14,45,3.0,140.5,3.65,23.0,142.0,140.06,108.19
2016,11,22,15,0,0.0,111.0,3.4,23.0,111.0,108.61,83.1
2016,11,22,15,15,0.0,99.5,3.3,22.5,99.5,97.31,74.32
2016,11,22,15,30,0.0,88.0,3.2,22.0,88.0,85.98,65.39
2016,11,22,15,45,0.0,75.0,3.15,22.0,75.0,73.09,54.91
2016,11,22,16,0,0.0,62.0,3.1,22.0,62.0,60.16,44.26
2016,11,22,16,15,0.0,49.5,3.1,21.5,49.5,47.82,34.05
2016,11,22,16,30,0.0,37.0,3.1,21.0,37.0,35.73,23.87
2016,11,22,16,45,0.0,25.5,3.1,21.0,25.5,24.61,14.35
2016,11,22,17,0,0.0,14.0,3.1,21.0,14.0,13.5,4.54
2016,11,22,17,15,0.0,7.0,3.15,20.5,7.0,6.75,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,12.29,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,19.67,8.24
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,25.38,16.44
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,30.83,21.81
2016,11,23,8,15,632.5,49.0,3.95,12.5,191.5,37.84,28.33
2016,11,23,8,30,697.0,55.0,4.1,13.0,241.0,80.68,41.27
2016,11,23,8,45,744.0,58.0,4.35,13.5,290.0,125.01,68.93
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,173.27,106.4
2016,11,23,9,15,818.5,64.0,4.55,14.5,384.0,221.1,147.81
2016,11,23,9,30,846.0,67.0,4.5,15.0,429.0,270.26,191.72
2016,11,23,9,45,868.0,68.5,4.5,16.0,469.0,320.3,236.25
2016,11,23,10,0,890.0,70.0,4.5,17.0,509.0,367.47,277.8
2016,11,23,10,15,903.5,71.5,4.35,17.0,541.5,411.28,316.85
2016,11,23,10,30,917.0,73.0,4.2,17.0,574.0,454.02,354.09
2016,11,23,10,45,927.5,73.5,4.1,17.5,600.0,493.12,387.03
2016,11,23,11,0,938.0,74.0,4.0,18.0,626.0,530.45,417.68
2016,11,23,11,15,943.5,75.0,3.9,18.5,643.5,563.69,444.35
2016,11,23,11,30,949.0,76.0,3.8,19.0,661.0,594.49,468.43
2016,11,23,11,45,954.0,75.0,3.7,19.5,670.5,620.4,488.28
2016,11,23,12,0,959.0,74.0,3.6,20.0,680.0,643.5,505.56
2016,11,23,12,15,959.0,74.0,3.5,20.0,680.5,661.63,519.71
2016,11,23,12,30,959.0,74.0,3.4,20.0,681.0,676.55,531.28
2016,11,23,12,45,957.0,73.5,3.35,20.5,673.0,686.44,538.14
2016,11,23,13,0,955.0,73.0,3.3,21.0,665.0,692.99,542.43
2016,11,23,13,15,950.0,72.5,3.15,21.0,649.0,694.25,543.41
2016,11,23,13,30,945.0,72.0,3.0,21.0,633.0,692.16,541.87
2016,11,23,13,45,936.5,71.0,2.95,21.0,608.5,683.98,536.26
2016,11,23,14,0,928.0,70.0,2.9,21.0,584.0,672.6,528.25
2016,11,23,14,15,916.0,68.5,2.8,21.0,552.5,655.38,515.65
2016,11,23,14,30,904.0,67.0,2.7,21.0,521.0,635.3,500.78
2016,11,23,14,45,886.5,65.0,2.65,21.0,482.5,608.67,481.02
2016,11,23,15,0,869.0,63.0,2.6,21.0,444.0,579.75,459.19
2016,11,23,15,15,844.5,60.5,2.4,20.5,400.5,544.33,432.27
2016,11,23,15,30,820.0,58.0,2.2,20.0,357.0,510.34,405.64
2016,11,23,15,45,784.0,54.5,2.05,20.0,309.0,465.43,369.31
2016,11,23,16,0,748.0,51.0,1.9,20.0,261.0,420.42,331.86
2016,11,23,16,15,692.0,46.0,1.65,19.0,211.5,365.25,286.25
2016,11,23,16,30,636.0,41.0,1.4,18.0,162.0,312.22,240.67
2016,11,23,16,45,538.5,33.5,1.2,17.0,114.5,244.18,182.34
2016,11,23,17,0,441.0,26.0,1.0,16.0,67.0,182.83,123.11
2016,11,23,17,15,220.5,13.0,1.0,15.5,33.5,82.17,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,164.5,12.0,1.2,8.5,24.5,11.8,0.0
2016,11,24,7,30,329.0,24.0,1.4,9.0,49.0,18.86,7.14
2016,11,24,7,45,431.0,34.5,1.65,10.0,93.0,26.02,17.08
2016,11,24,8,0,533.0,45.0,1.9,11.0,137.0,32.78,23.65
2016,11,24,8,15,598.0,51.5,1.8,11.5,185.0,35.71,26.56
2016,11,24,8,30,663.0,58.0,1.7,12.0,233.0,76.52,39.66
2016,11,24,8,45,698.0,64.0,1.65,13.0,279.5,123.62,69.92
2016,11,24,9,0,733.0,70.0,1.6,14.0,326.0,170.31,105.87
2016,11,24,9,15,761.5,74.0,1.7,15.0,369.5,216.35,144.66
2016,11,24,9,30,790.0,78.0,1.8,16.0,413.0,263.94,185.89
2016,11,24,9,45,806.0,82.0,1.9,17.0,451.0,309.12,225.6
2016,11,24,10,0,822.0,86.0,2.0,18.0,489.0,354.16,264.53
2016,11,24,10,15,836.5,88.0,1.95,18.5,521.0,396.37,300.64
2016,11,24,10,30,851.0,90.0,1.9,19.0,553.0,437.79,335.13
2016,11,24,10,45,857.0,93.0,1.9,19.5,577.0,475.3,365.86
2016,11,24,11,0,863.0,96.0,1.9,20.0,601.0,511.0,394.33
2016,11,24,11,15,869.0,97.0,1.9,20.5,618.0,542.76,419.13
2016,11,24,11,30,875.0,98.0,1.9,21.0,635.0,572.34,441.68
2016,11,24,11,45,883.0,96.0,1.9,21.5,645.0,598.02,460.92
2016,11,24,12,0,891.0,94.0,1.9,22.0,655.0,620.63,477.56
2016,11,24,12,15,891.5,94.0,1.95,22.0,655.5,638.06,491.33
2016,11,24,12,30,892.0,94.0,2.0,22.0,656.0,652.55,502.82
2016,11,24,12,45,888.0,94.5,2.1,22.5,648.0,661.69,509.65
2016,11,24,13,0,884.0,95.0,2.2,23.0,640.0,667.71,514.16
2016,11,24,13,15,878.0,94.0,2.2,23.0,624.0,669.48,515.99
2016,11,24,13,30,872.0,93.0,2.2,23.0,608.0,666.71,514.58
2016,11,24,13,45,860.5,92.0,2.2,23.5,584.0,657.32,507.38
2016,11,24,14,0,849.0,91.0,2.2,24.0,560.0,644.99,498.05
2016,11,24,14,15,835.0,89.0,2.15,24.0,529.0,627.21,485.41
2016,11,24,14,30,821.0,87.0,2.1,24.0,498.0,606.83,470.75
2016,11,24,14,45,569.0,130.5,2.1,24.0,405.0,492.05,384.01
2016,11,24,15,0,317.0,174.0,2.1,24.0,312.0,374.85,293.62
2016,11,24,15,15,520.5,124.5,1.9,23.5,324.5,434.68,341.94
2016,11,24,15,30,724.0,75.0,1.7,23.0,337.0,478.7,375.59
2016,11,24,15,45,681.0,70.5,1.5,22.5,290.5,432.32,338.71
2016,11,24,16,0,638.0,66.0,1.3,22.0,244.0,386.51,301.78
2016,11,24,16,15,575.5,59.0,1.2,21.0,196.5,330.39,256.62
2016,11,24,16,30,513.0,52.0,1.1,20.0,149.0,277.15,212.15
2016,11,24,16,45,406.0,42.0,1.05,19.5,104.0,208.11,154.31
2016,11,24,17,0,299.0,32.0,1.0,19.0,59.0,146.89,97.77
2016,11,24,17,15,149.5,16.0,1.0,18.5,29.5,66.89,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,95.5,13.5,0.7,14.5,20.0,13.27,0.0
2016,11,25,7,30,191.0,27.0,0.7,15.0,40.0,21.21,7.54
2016,11,25,7,45,296.0,40.0,0.75,15.5,80.5,30.67,20.56
2016,11,25,8,0,401.0,53.0,0.8,16.0,121.0,40.5,29.86
2016,11,25,8,15,471.0,62.0,0.85,16.5,166.5,45.21,34.34
2016,11,25,8,30,541.0,71.0,0.9,17.0,212.0,80.12,46.12
2016,11,25,8,45,565.0,82.5,1.0,17.5,254.5,121.77,72.8
2016,11,25,9,0,589.0,94.0,1.1,18.0,297.0,165.3,106.07
2016,11,25,9,15,294.5,67.5,1.25,18.0,169.0,115.11,78.61
2016,11,25,9,30,0.0,41.0,1.4,18.0,41.0,39.6,27.62
2016,11,25,9,45,0.0,38.0,1.6,18.5,38.0,36.7,25.11
2016,11,25,10,0,0.0,35.0,1.8,19.0,35.0,33.8,22.58
2016,11,25,10,15,0.0,51.5,2.0,19.0,51.5,49.77,35.74
2016,11,25,10,30,0.0,68.0,2.2,19.0,68.0,65.75,48.81
2016,11,25,10,45,0.0,96.0,2.45,19.5,96.0,92.82,70.7
2016,11,25,11,0,0.0,124.0,2.7,20.0,124.0,119.61,92.08
2016,11,25,11,15,0.0,140.5,2.85,20.0,140.5,135.5,104.69
2016,11,25,11,30,0.0,157.0,3.0,20.0,157.0,151.46,117.35
2016,11,25,11,45,4.0,181.5,3.15,20.0,184.5,177.45,138.01
2016,11,25,12,0,8.0,206.0,3.3,20.0,212.0,203.8,158.85
2016,11,25,12,15,15.5,223.5,3.35,20.0,234.0,225.86,176.29
2016,11,25,12,30,23.0,241.0,3.4,20.0,256.0,248.32,194.04
2016,11,25,12,45,11.5,142.0,3.45,20.0,149.5,144.97,112.25
2016,11,25,13,0,0.0,43.0,3.5,20.0,43.0,41.57,28.51
2016,11,25,13,15,1.0,110.0,3.55,20.0,111.0,107.25,82.09
2016,11,25,13,30,2.0,177.0,3.6,20.0,179.0,174.13,135.82
2016,11,25,13,45,87.0,215.0,3.65,20.0,263.5,271.4,214.9
2016,11,25,14,0,172.0,253.0,3.7,20.0,348.0,371.25,294.25
2016,11,25,14,15,151.5,238.5,3.7,19.5,318.5,343.66,273.14
2016,11,25,14,30,131.0,224.0,3.7,19.0,289.0,315.86,252.06
2016,11,25,14,45,65.5,167.0,3.7,19.0,199.5,209.36,166.95
2016,11,25,15,0,0.0,110.0,3.7,19.0,110.0,107.63,83.61
2016,11,25,15,15,0.0,98.0,3.65,18.5,98.0,95.81,74.33
2016,11,25,15,30,0.0,86.0,3.6,18.0,86.0,83.97,64.8
2016,11,25,15,45,169.0,101.0,3.6,18.0,148.5,199.7,161.77
2016,11,25,16,0,338.0,116.0,3.6,18.0,211.0,293.79,237.05
2016,11,25,16,15,281.5,98.5,3.45,17.5,167.5,240.19,191.93
2016,11,25,16,30,225.0,81.0,3.3,17.0,124.0,190.0,149.21
2016,11,25,16,45,163.5,58.5,3.2,16.5,85.0,135.19,102.35
2016,11,25,17,0,102.0,36.0,3.1,16.0,46.0,84.17,56.05
2016,11,25,17,15,51.0,18.0,3.1,15.5,23.0,38.25,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,72.5,13.5,2.6,10.0,18.5,13.27,0.0
2016,11,26,7,30,145.0,27.0,2.7,10.0,37.0,21.28,6.71
2016,11,26,7,45,247.5,42.5,2.85,10.5,76.5,32.82,22.74
2016,11,26,8,0,350.0,58.0,3.0,11.0,116.0,43.85,33.39
2016,11,26,8,15,419.5,69.0,2.95,11.5,161.0,50.8,40.01
2016,11,26,8,30,489.0,80.0,2.9,12.0,206.0,84.62,53.02
2016,11,26,8,45,537.0,88.0,2.9,13.0,251.0,122.52,76.28
2016,11,26,9,0,585.0,96.0,2.9,14.0,296.0,164.83,107.91
2016,11,26,9,15,618.5,101.5,2.85,14.5,338.0,206.09,142.19
2016,11,26,9,30,652.0,107.0,2.8,15.0,380.0,249.68,179.68
2016,11,26,9,45,676.5,111.5,2.8,16.0,417.5,291.79,216.19
2016,11,26,10,0,701.0,116.0,2.8,17.0,455.0,334.8,252.99
2016,11,26,10,15,718.0,119.0,2.65,17.5,486.5,374.27,286.75
2016,11,26,10,30,735.0,122.0,2.5,18.0,518.0,413.47,319.44
2016,11,26,10,45,748.5,123.5,2.4,18.5,542.5,449.19,348.7
2016,11,26,11,0,762.0,125.0,2.3,19.0,567.0,483.9,376.37
2016,11,26,11,15,607.5,180.0,2.2,19.5,538.5,483.12,375.73
2016,11,26,11,30,453.0,235.0,2.1,20.0,510.0,470.53,365.24
2016,11,26,11,45,369.5,259.0,2.05,20.5,486.0,459.26,355.99
2016,11,26,12,0,286.0,283.0,2.0,21.0,462.0,444.12,343.38
2016,11,26,12,15,171.0,278.5,1.95,21.0,385.5,376.39,291.58
2016,11,26,12,30,56.0,274.0,1.9,21.0,309.0,303.19,234.55
2016,11,26,12,45,47.5,265.0,1.85,21.0,294.5,291.02,225.49
2016,11,26,13,0,39.0,256.0,1.8,21.0,280.0,278.38,215.8
2016,11,26,13,15,20.0,214.5,1.75,21.0,226.5,222.49,172.5
2016,11,26,13,30,1.0,173.0,1.7,21.0,173.0,169.51,130.9
2016,11,26,13,45,0.5,153.0,1.65,21.5,153.0,149.6,115.21
2016,11,26,14,0,0.0,133.0,1.6,22.0,133.0,129.61,99.32
2016,11,26,14,15,351.5,125.5,1.6,21.5,300.5,359.01,286.07
2016,11,26,14,30,703.0,118.0,1.6,21.0,468.0,566.1,444.26
2016,11,26,14,45,351.5,107.0,1.6,21.0,282.0,331.64,263.76
2016,11,26,15,0,0.0,96.0,1.6,21.0,96.0,93.44,71.03
2016,11,26,15,15,0.0,86.0,1.55,20.5,86.0,83.6,63.66
2016,11,26,15,30,0.0,76.0,1.5,20.0,76.0,73.75,55.82
2016,11,26,15,45,0.0,65.0,1.45,20.0,65.0,62.87,46.89
2016,11,26,16,0,0.0,54.0,1.4,20.0,54.0,52.18,38.01
2016,11,26,16,15,0.0,43.0,1.25,19.5,43.0,41.53,29.11
2016,11,26,16,30,0.0,32.0,1.1,19.0,32.0,30.89,20.08
2016,11,26,16,45,0.0,22.0,0.95,18.5,22.0,21.23,11.76
2016,11,26,17,0,0.0,12.0,0.8,18.0,12.0,11.57,3.08
2016,11,26,17,15,0.0,6.0,0.85,17.5,6.0,5.9,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,12.0,2.5,12.0,19.0,11.8,0.0
2016,11,27,7,30,220.0,24.0,2.6,12.0,38.0,19.39,4.32
2016,11,27,7,45,328.0,36.5,2.75,12.5,79.0,28.51,18.75
2016,11,27,8,0,436.0,49.0,2.9,13.0,120.0,37.1,27.13
2016,11,27,8,15,506.0,57.0,2.95,13.5,166.0,41.08,31.03
2016,11,27,8,30,576.0,65.0,3.0,14.0,212.0,73.12,41.11
2016,11,27,8,45,319.5,101.5,3.15,15.0,185.5,111.48,75.61
2016,11,27,9,0,63.0,138.0,3.3,16.0,159.0,132.54,103.08
2016,11,27,9,15,88.5,158.5,3.7,16.5,193.0,159.9,124.46
2016,11,27,9,30,114.0,179.0,4.1,17.0,227.0,187.15,145.92
2016,11,27,9,45,109.0,196.0,4.55,18.0,245.0,207.94,162.87
2016,11,27,10,0,104.0,213.0,5.0,19.0,263.0,230.24,180.75
2016,11,27,10,15,53.5,192.0,5.15,19.5,217.5,199.42,156.7
2016,11,27,10,30,3.0,171.0,5.3,20.0,172.0,164.46,128.72
2016,11,27,10,45,5.5,182.5,5.5,21.0,185.5,176.94,138.07
2016,11,27,11,0,8.0,194.0,5.7,22.0,199.0,189.63,147.46
2016,11,27,11,15,4.0,157.5,5.75,22.0,160.0,153.7,118.71
2016,11,27,11,30,0.0,121.0,5.8,22.0,121.0,116.93,89.18
2016,11,27,11,45,7.5,172.0,5.9,22.5,176.5,170.24,131.59
2016,11,27,12,0,15.0,223.0,6.0,23.0,232.0,224.17,173.86
2016,11,27,12,15,163.5,251.0,6.0,23.0,353.0,344.6,270.26
2016,11,27,12,30,312.0,279.0,6.0,23.0,474.0,470.02,368.58
2016,11,27,12,45,159.0,236.5,6.05,23.5,336.0,335.17,262.57
2016,11,27,13,0,6.0,194.0,6.1,24.0,198.0,192.73,148.39
2016,11,27,13,15,5.5,189.5,6.1,24.0,193.0,188.38,145.23
2016,11,27,13,30,5.0,185.0,6.1,24.0,188.0,184.0,141.93
2016,11,27,13,45,2.5,169.0,6.1,24.5,170.5,166.83,128.23
2016,11,27,14,0,0.0,153.0,6.1,25.0,153.0,149.59,114.49
2016,11,27,14,15,20.5,178.0,6.0,24.5,188.0,188.11,145.97
2016,11,27,14,30,41.0,203.0,5.9,24.0,223.0,232.39,181.91
2016,11,27,14,45,171.0,189.0,5.85,24.0,264.0,301.06,238.68
2016,11,27,15,0,301.0,175.0,5.8,24.0,305.0,364.96,290.61
2016,11,27,15,15,285.5,159.5,5.6,23.5,273.0,334.71,267.06
2016,11,27,15,30,270.0,144.0,5.4,23.0,241.0,304.18,243.06
2016,11,27,15,45,380.0,113.5,5.25,23.0,229.5,324.85,259.45
2016,11,27,16,0,490.0,83.0,5.1,23.0,218.0,333.1,264.43
2016,11,27,16,15,424.5,73.0,4.9,22.5,174.0,276.57,217.27
2016,11,27,16,30,359.0,63.0,4.7,22.0,130.0,225.55,173.77
2016,11,27,16,45,256.0,49.0,4.55,22.0,89.5,160.76,119.05
2016,11,27,17,0,153.0,35.0,4.4,22.0,49.0,104.27,67.99
2016,11,27,17,15,76.5,17.5,4.45,21.5,24.5,38.07,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,7,15,93.5,12.0,5.8,19.0,18.0,11.8,0.0
2016,11,28,7,30,187.0,24.0,5.8,19.0,36.0,18.89,2.36
2016,11,28,7,45,319.0,36.0,5.85,19.5,78.0,28.23,17.77
2016,11,28,8,0,451.0,48.0,5.9,20.0,120.0,36.38,25.61
2016,11,28,8,15,525.0,55.5,5.95,20.5,167.0,39.95,29.07
2016,11,28,8,30,599.0,63.0,6.0,21.0,214.0,70.61,37.98
2016,11,28,8,45,658.0,66.5,6.05,21.5,262.5,110.99,60.07
2016,11,28,9,0,717.0,70.0,6.1,22.0,311.0,156.61,92.63
2016,11,28,9,15,396.0,122.0,6.0,22.5,258.5,178.26,124.58
2016,11,28,9,30,75.0,174.0,5.9,23.0,206.0,175.91,135.18
2016,11,28,9,45,37.5,96.5,5.85,23.5,112.5,102.3,76.93
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,18.34,9.38
2016,11,28,10,15,439.5,50.5,5.85,24.0,284.5,206.6,155.61
2016,11,28,10,30,879.0,82.0,5.9,24.0,550.0,431.37,329.12
2016,11,28,10,45,896.5,81.5,5.95,24.5,578.0,473.32,363.72
2016,11,28,11,0,914.0,81.0,6.0,25.0,606.0,512.0,395.5
2016,11,28,11,15,922.0,82.0,5.9,25.0,625.0,545.89,423.5
2016,11,28,11,30,930.0,83.0,5.8,25.0,644.0,577.57,449.23
2016,11,28,11,45,940.5,81.0,5.75,25.0,655.5,605.29,471.67
2016,11,28,12,0,951.0,79.0,5.7,25.0,667.0,630.49,491.85
2016,11,28,12,15,951.5,79.0,5.6,25.0,668.5,649.07,506.58
2016,11,28,12,30,952.0,79.0,5.5,25.0,670.0,664.51,518.74
2016,11,28,12,45,953.0,77.5,5.45,25.0,663.5,675.53,527.66
2016,11,28,13,0,954.0,76.0,5.4,25.0,657.0,683.29,534.04
2016,11,28,13,15,948.5,75.5,5.45,25.0,640.5,684.67,535.92
2016,11,28,13,30,943.0,75.0,5.5,25.0,624.0,682.72,535.26
2016,11,28,13,45,935.0,73.5,5.55,25.0,600.0,674.84,530.16
2016,11,28,14,0,927.0,72.0,5.6,25.0,576.0,663.76,522.58
2016,11,28,14,15,758.5,106.5,5.45,24.5,504.0,592.65,468.22
2016,11,28,14,30,590.0,141.0,5.3,24.0,432.0,518.85,411.19
2016,11,28,14,45,613.0,123.0,5.2,24.0,405.5,505.59,401.77
2016,11,28,15,0,636.0,105.0,5.1,24.0,379.0,489.02,389.29
2016,11,28,15,15,726.0,82.0,4.6,23.5,365.0,500.14,397.97
