Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,239.0,15.0,4.85,-4.0,41.5,10.92,0.0
2016,12,19,8,0,478.0,30.0,5.1,-4.0,83.0,24.58,16.5
2016,12,19,8,15,565.0,37.0,5.15,-3.5,130.0,28.84,21.27
2016,12,19,8,30,652.0,44.0,5.2,-3.0,177.0,33.01,25.53
2016,12,19,8,45,703.5,49.0,5.3,-2.5,224.5,67.21,35.17
2016,12,19,9,0,755.0,54.0,5.4,-2.0,272.0,112.59,62.91
2016,12,19,9,15,789.0,57.5,5.4,-1.5,317.0,158.36,99.41
2016,12,19,9,30,823.0,61.0,5.4,-1.0,362.0,206.28,142.17
2016,12,19,9,45,845.5,63.5,5.4,-0.5,402.5,252.44,185.91
2016,12,19,10,0,868.0,66.0,5.4,0.0,443.0,301.8,232.97
2016,12,19,10,15,884.5,68.0,5.35,0.0,478.0,346.07,276.02
2016,12,19,10,30,901.0,70.0,5.3,0.0,513.0,389.71,317.96
2016,12,19,10,45,912.5,71.5,5.3,0.5,540.5,430.04,355.86
2016,12,19,11,0,924.0,73.0,5.3,1.0,568.0,468.89,391.57
2016,12,19,11,15,800.5,108.0,5.2,1.5,548.0,474.74,399.02
2016,12,19,11,30,677.0,143.0,5.1,2.0,528.0,471.55,397.59
2016,12,19,11,45,810.0,110.5,5.1,2.5,580.5,529.4,446.94
2016,12,19,12,0,943.0,78.0,5.1,3.0,633.0,589.67,497.68
2016,12,19,12,15,807.0,116.0,5.0,3.0,593.5,571.24,482.6
2016,12,19,12,30,671.0,154.0,4.9,3.0,554.0,545.57,461.22
2016,12,19,12,45,715.0,138.5,4.85,3.5,561.0,567.25,479.48
2016,12,19,13,0,759.0,123.0,4.8,4.0,568.0,587.17,495.95
2016,12,19,13,15,701.0,137.5,4.7,4.0,542.0,573.74,484.69
2016,12,19,13,30,643.0,152.0,4.6,4.0,516.0,557.32,470.97
2016,12,19,13,45,780.0,113.0,4.6,4.5,539.0,602.52,509.12
2016,12,19,14,0,917.0,74.0,4.6,5.0,562.0,640.38,540.7
2016,12,19,14,15,905.0,72.5,4.5,5.0,533.0,626.15,529.1
2016,12,19,14,30,893.0,71.0,4.4,5.0,504.0,609.05,515.26
2016,12,19,14,45,875.0,69.0,4.35,5.0,468.5,585.24,495.96
2016,12,19,15,0,857.0,67.0,4.3,5.0,433.0,561.63,476.39
2016,12,19,15,15,832.0,64.5,4.15,5.0,392.0,529.12,448.88
2016,12,19,15,30,807.0,62.0,4.0,5.0,351.0,495.05,419.53
2016,12,19,15,45,768.5,58.5,3.9,5.0,305.0,451.97,382.17
2016,12,19,16,0,730.0,55.0,3.8,5.0,259.0,408.7,343.72
2016,12,19,16,15,674.0,50.0,3.4,4.0,211.5,356.46,297.5
2016,12,19,16,30,618.0,45.0,3.0,3.0,164.0,306.01,251.32
2016,12,19,16,45,520.0,37.0,2.6,2.5,117.5,239.64,190.72
2016,12,19,17,0,422.0,29.0,2.2,2.0,71.0,183.12,135.18
2016,12,19,17,15,211.0,14.5,2.2,1.5,35.5,84.43,5.65
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.5,16.5,1.7,0.5,37.5,12.3,0.0
2016,12,20,8,0,381.0,33.0,1.9,1.0,75.0,25.43,16.86
2016,12,20,8,15,469.5,42.0,1.7,1.5,119.0,30.94,22.79
2016,12,20,8,30,558.0,51.0,1.5,2.0,163.0,36.23,28.04
2016,12,20,8,45,613.5,57.0,1.35,3.0,209.0,66.5,36.8
2016,12,20,9,0,669.0,63.0,1.2,4.0,255.0,108.83,61.91
2016,12,20,9,15,705.0,67.0,1.05,4.5,298.5,154.11,96.79
2016,12,20,9,30,741.0,71.0,0.9,5.0,342.0,198.89,134.72
2016,12,20,9,45,765.5,74.5,0.75,6.0,381.0,242.74,173.45
2016,12,20,10,0,790.0,78.0,0.6,7.0,420.0,287.45,212.79
2016,12,20,10,15,807.5,80.5,0.5,7.5,453.5,329.55,249.97
2016,12,20,10,30,825.0,83.0,0.4,8.0,487.0,371.36,285.85
2016,12,20,10,45,588.0,152.0,0.3,8.5,448.0,373.34,292.06
2016,12,20,11,0,351.0,221.0,0.2,9.0,409.0,357.79,282.18
2016,12,20,11,15,349.0,231.0,0.35,9.5,424.0,379.66,300.59
2016,12,20,11,30,347.0,241.0,0.5,10.0,439.0,400.57,317.6
2016,12,20,11,45,278.5,257.5,0.7,10.5,418.5,392.32,311.95
2016,12,20,12,0,210.0,274.0,0.9,11.0,398.0,378.87,301.89
2016,12,20,12,15,210.0,276.0,1.0,11.0,400.5,387.16,309.12
2016,12,20,12,30,210.0,278.0,1.1,11.0,403.0,394.77,315.62
2016,12,20,12,45,544.0,182.5,1.2,11.5,502.5,508.0,407.17
2016,12,20,13,0,878.0,87.0,1.3,12.0,602.0,620.32,494.97
2016,12,20,13,15,873.0,86.0,1.35,12.0,589.5,623.33,497.22
2016,12,20,13,30,868.0,85.0,1.4,12.0,577.0,623.28,498.22
2016,12,20,13,45,860.0,83.5,1.5,12.5,556.5,619.63,495.85
2016,12,20,14,0,852.0,82.0,1.6,13.0,536.0,611.49,490.06
2016,12,20,14,15,839.5,80.5,1.65,13.0,508.5,597.77,480.51
2016,12,20,14,30,827.0,79.0,1.7,13.0,481.0,581.38,468.75
2016,12,20,14,45,794.5,80.5,1.75,13.0,444.5,554.19,448.34
2016,12,20,15,0,762.0,82.0,1.8,13.0,408.0,525.29,426.26
2016,12,20,15,15,735.5,78.5,1.7,12.5,369.0,492.88,401.2
2016,12,20,15,30,709.0,75.0,1.6,12.0,330.0,460.93,375.83
2016,12,20,15,45,672.0,70.0,1.5,12.0,286.5,419.75,341.82
2016,12,20,16,0,635.0,65.0,1.4,12.0,243.0,378.59,306.96
2016,12,20,16,15,577.5,58.5,1.3,11.0,198.0,327.31,264.06
2016,12,20,16,30,520.0,52.0,1.2,10.0,153.0,278.23,221.55
2016,12,20,16,45,429.5,42.0,1.1,9.5,109.5,216.18,167.36
2016,12,20,17,0,339.0,32.0,1.0,9.0,66.0,160.21,115.55
2016,12,20,17,15,169.5,16.0,1.0,8.5,33.0,75.16,9.21
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,16.0,2.7,5.5,36.5,11.91,0.0
2016,12,21,8,0,384.0,32.0,3.1,6.0,73.0,24.57,15.64
2016,12,21,8,15,473.5,40.5,3.1,6.5,117.5,29.67,21.11
2016,12,21,8,30,563.0,49.0,3.1,7.0,162.0,34.57,25.9
2016,12,21,8,45,619.5,54.5,3.15,8.0,208.0,63.52,33.8
2016,12,21,9,0,676.0,60.0,3.2,9.0,254.0,108.57,60.49
2016,12,21,9,15,712.0,64.5,3.45,10.0,297.5,151.62,92.79
2016,12,21,9,30,748.0,69.0,3.7,11.0,341.0,197.18,130.97
2016,12,21,9,45,773.5,72.0,3.95,12.0,380.5,241.12,169.97
2016,12,21,10,0,799.0,75.0,4.2,13.0,420.0,285.99,210.25
2016,12,21,10,15,816.5,77.0,4.25,13.5,453.5,328.02,248.49
2016,12,21,10,30,834.0,79.0,4.3,14.0,487.0,369.73,285.88
2016,12,21,10,45,845.0,81.0,4.4,14.5,514.0,408.3,320.17
2016,12,21,11,0,856.0,83.0,4.5,15.0,541.0,445.58,352.62
2016,12,21,11,15,864.0,84.5,4.5,15.0,561.0,479.5,382.22
2016,12,21,11,30,872.0,86.0,4.5,15.0,581.0,512.54,410.48
2016,12,21,11,45,880.0,85.0,4.55,15.5,593.5,539.71,433.01
2016,12,21,12,0,888.0,84.0,4.6,16.0,606.0,564.59,453.3
2016,12,21,12,15,890.0,84.5,4.6,16.0,610.0,585.16,470.56
2016,12,21,12,30,892.0,85.0,4.6,16.0,614.0,602.96,485.41
2016,12,21,12,45,652.5,160.5,4.65,16.5,546.5,551.67,443.21
2016,12,21,13,0,413.0,236.0,4.7,17.0,479.0,486.99,390.01
2016,12,21,13,15,644.5,160.0,4.65,17.0,529.5,561.85,452.0
2016,12,21,13,30,876.0,84.0,4.6,17.0,580.0,627.12,505.58
2016,12,21,13,45,866.5,83.5,4.6,17.5,560.0,623.69,502.18
2016,12,21,14,0,857.0,83.0,4.6,18.0,540.0,615.79,495.64
2016,12,21,14,15,845.0,81.0,4.5,18.0,512.5,601.9,485.07
2016,12,21,14,30,833.0,79.0,4.4,18.0,485.0,585.29,472.27
2016,12,21,14,45,810.0,78.5,4.3,18.0,450.0,561.41,453.57
2016,12,21,15,0,787.0,78.0,4.2,18.0,415.0,535.49,433.03
2016,12,21,15,15,761.0,74.5,3.8,17.5,375.5,502.91,407.33
2016,12,21,15,30,735.0,71.0,3.4,17.0,336.0,468.97,379.96
2016,12,21,15,45,697.0,66.5,3.05,16.5,292.0,426.96,345.59
2016,12,21,16,0,659.0,62.0,2.7,16.0,248.0,386.95,311.84
2016,12,21,16,15,602.0,56.0,2.4,15.0,202.5,335.7,268.78
2016,12,21,16,30,545.0,50.0,2.1,14.0,157.0,286.57,226.14
2016,12,21,16,45,453.5,41.0,1.85,13.5,113.0,224.29,171.91
2016,12,21,17,0,362.0,32.0,1.6,13.0,69.0,168.08,120.27
2016,12,21,17,15,181.0,16.0,1.6,12.5,34.5,78.9,14.65
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,173.0,16.5,4.25,7.5,35.0,12.42,0.0
2016,12,22,8,0,346.0,33.0,4.4,8.0,70.0,25.62,16.32
2016,12,22,8,15,437.0,42.5,4.55,8.5,113.5,31.58,22.59
2016,12,22,8,30,528.0,52.0,4.7,9.0,157.0,37.29,28.1
2016,12,22,8,45,586.5,58.0,4.9,9.5,202.5,64.3,35.54
2016,12,22,9,0,645.0,64.0,5.1,10.0,248.0,105.43,59.05
2016,12,22,9,15,682.5,68.5,5.05,10.5,291.0,147.43,90.52
2016,12,22,9,30,720.0,73.0,5.0,11.0,334.0,194.68,130.22
2016,12,22,9,45,745.5,76.5,5.0,11.5,373.0,237.83,168.82
2016,12,22,10,0,771.0,80.0,5.0,12.0,412.0,281.97,208.85
2016,12,22,10,15,789.0,82.5,4.9,12.5,446.0,323.52,246.75
2016,12,22,10,30,807.0,85.0,4.8,13.0,480.0,364.86,283.87
2016,12,22,10,45,819.0,87.0,4.7,13.5,506.5,402.92,317.64
2016,12,22,11,0,831.0,89.0,4.6,14.0,533.0,439.83,349.61
2016,12,22,11,15,839.0,90.5,4.5,14.5,553.0,473.06,377.85
2016,12,22,11,30,847.0,92.0,4.4,15.0,573.0,504.48,403.89
2016,12,22,11,45,870.5,85.0,4.35,15.5,588.5,534.22,428.22
2016,12,22,12,0,894.0,78.0,4.3,16.0,604.0,561.38,450.07
2016,12,22,12,15,895.0,78.5,4.2,16.0,607.5,581.54,466.64
2016,12,22,12,30,896.0,79.0,4.1,16.0,611.0,598.89,480.85
2016,12,22,12,45,891.0,80.0,4.05,16.5,606.0,610.3,489.48
2016,12,22,13,0,886.0,81.0,4.0,17.0,601.0,618.64,495.59
2016,12,22,13,15,881.5,80.5,3.95,17.0,589.0,622.67,499.25
2016,12,22,13,30,877.0,80.0,3.9,17.0,577.0,623.63,500.5
2016,12,22,13,45,866.0,79.5,3.85,17.0,556.0,617.58,496.32
2016,12,22,14,0,855.0,79.0,3.8,17.0,535.0,608.6,489.83
2016,12,22,14,15,843.0,77.5,3.75,17.0,508.0,597.26,481.39
2016,12,22,14,30,831.0,76.0,3.7,17.0,481.0,581.29,469.29
2016,12,22,14,45,807.0,75.5,3.65,17.0,446.5,556.92,450.46
2016,12,22,15,0,783.0,75.0,3.6,17.0,412.0,530.56,429.79
2016,12,22,15,15,757.5,72.0,3.3,16.5,373.0,498.94,404.91
2016,12,22,15,30,732.0,69.0,3.0,16.0,334.0,465.94,378.37
2016,12,22,15,45,692.0,65.5,2.7,15.5,290.5,424.16,344.16
2016,12,22,16,0,652.0,62.0,2.4,15.0,247.0,384.45,310.67
2016,12,22,16,15,596.0,56.0,2.2,14.5,201.5,333.83,267.72
2016,12,22,16,30,540.0,50.0,2.0,14.0,156.0,285.29,225.26
2016,12,22,16,45,445.0,41.5,1.8,13.5,112.5,222.4,170.72
2016,12,22,17,0,350.0,33.0,1.6,13.0,69.0,165.77,119.23
2016,12,22,17,15,175.0,16.5,1.65,12.5,34.5,78.37,19.25
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,1.65,10.5,3.5,3.37,0.0
2016,12,23,8,0,0.0,7.0,2.0,11.0,7.0,6.74,0.06
2016,12,23,8,15,0.0,12.0,2.15,11.5,12.0,11.57,4.61
2016,12,23,8,30,0.0,17.0,2.3,12.0,17.0,16.39,9.08
2016,12,23,8,45,0.0,22.0,2.45,12.5,22.0,21.22,12.63
2016,12,23,9,0,0.0,27.0,2.6,13.0,27.0,26.05,16.79
2016,12,23,9,15,0.0,32.0,2.6,13.5,32.0,30.89,20.9
2016,12,23,9,30,0.0,37.0,2.6,14.0,37.0,35.72,24.95
2016,12,23,9,45,0.0,41.5,2.65,14.5,41.5,40.08,28.54
2016,12,23,10,0,0.0,46.0,2.7,15.0,46.0,44.43,32.09
2016,12,23,10,15,1.5,105.0,2.7,15.5,105.5,101.4,79.54
2016,12,23,10,30,3.0,164.0,2.7,16.0,165.0,157.05,124.83
2016,12,23,10,45,1.5,163.5,2.75,16.5,164.0,156.73,124.03
2016,12,23,11,0,0.0,163.0,2.8,17.0,163.0,156.16,123.15
2016,12,23,11,15,0.0,140.5,2.95,17.5,140.5,135.24,105.83
2016,12,23,11,30,0.0,118.0,3.1,18.0,118.0,113.94,88.26
2016,12,23,11,45,0.0,142.0,3.3,18.5,142.0,137.05,106.76
2016,12,23,12,0,0.0,166.0,3.5,19.0,166.0,160.28,125.14
2016,12,23,12,15,5.0,185.5,3.6,19.5,188.5,182.14,142.35
2016,12,23,12,30,10.0,205.0,3.7,20.0,211.0,204.37,159.76
2016,12,23,12,45,32.0,230.5,3.8,20.5,249.5,244.94,191.81
2016,12,23,13,0,54.0,256.0,3.9,21.0,288.0,285.07,223.18
2016,12,23,13,15,27.0,210.5,3.95,21.0,226.5,224.63,175.55
2016,12,23,13,30,0.0,165.0,4.0,21.0,165.0,160.78,124.68
2016,12,23,13,45,5.0,176.0,4.05,21.0,179.0,175.13,136.48
2016,12,23,14,0,10.0,187.0,4.1,21.0,193.0,189.71,148.38
2016,12,23,14,15,36.0,198.5,3.9,21.0,216.5,222.07,174.79
2016,12,23,14,30,62.0,210.0,3.7,21.0,240.0,250.93,198.24
2016,12,23,14,45,32.5,179.0,3.55,21.5,194.5,201.44,158.4
2016,12,23,15,0,3.0,148.0,3.4,22.0,149.0,148.32,115.48
2016,12,23,15,15,1.5,134.0,2.9,21.5,134.5,133.79,104.21
2016,12,23,15,30,0.0,120.0,2.4,21.0,120.0,119.29,92.79
2016,12,23,15,45,275.0,99.0,1.95,21.0,177.0,248.05,198.43
2016,12,23,16,0,550.0,78.0,1.5,21.0,234.0,355.48,280.54
2016,12,23,16,15,491.5,69.5,1.4,20.0,190.5,304.1,238.32
2016,12,23,16,30,433.0,61.0,1.3,19.0,147.0,255.04,197.56
2016,12,23,16,45,338.0,49.5,1.25,18.5,105.5,191.73,144.67
2016,12,23,17,0,243.0,38.0,1.2,18.0,64.0,136.71,96.99
2016,12,23,17,15,121.5,19.0,1.25,17.5,32.0,65.14,18.37
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,17.5,2.9,18.5,32.0,13.58,0.0
2016,12,24,8,0,278.0,35.0,3.2,19.0,64.0,27.81,17.13
2016,12,24,8,15,370.5,45.5,3.3,19.0,105.5,34.59,24.1
2016,12,24,8,30,463.0,56.0,3.4,19.0,147.0,41.08,30.2
2016,12,24,8,45,522.5,63.0,3.55,19.5,191.0,64.74,36.7
2016,12,24,9,0,582.0,70.0,3.7,20.0,235.0,103.51,57.89
2016,12,24,9,15,621.5,75.5,3.85,20.5,277.0,143.55,86.42
2016,12,24,9,30,661.0,81.0,4.0,21.0,319.0,186.6,120.81
2016,12,24,9,45,333.5,116.0,4.15,21.5,236.5,175.96,126.72
2016,12,24,10,0,6.0,151.0,4.3,22.0,154.0,144.09,112.03
2016,12,24,10,15,24.5,176.0,4.45,22.0,188.5,173.62,135.19
2016,12,24,10,30,43.0,201.0,4.6,22.0,223.0,202.63,157.91
2016,12,24,10,45,31.5,202.0,4.75,22.5,218.5,202.26,157.37
2016,12,24,11,0,20.0,203.0,4.9,23.0,214.0,201.94,156.78
2016,12,24,11,15,10.0,138.0,4.95,23.0,143.5,137.44,105.52
2016,12,24,11,30,0.0,73.0,5.0,23.0,73.0,70.6,51.78
2016,12,24,11,45,0.0,85.0,5.05,23.5,85.0,82.24,61.02
2016,12,24,12,0,0.0,97.0,5.1,24.0,97.0,93.85,70.15
2016,12,24,12,15,20.5,174.0,5.1,24.0,186.5,179.69,138.58
2016,12,24,12,30,41.0,251.0,5.1,24.0,276.0,268.57,208.16
2016,12,24,12,45,33.0,240.5,5.1,24.5,260.5,255.36,197.32
2016,12,24,13,0,25.0,230.0,5.1,25.0,245.0,239.1,184.33
2016,12,24,13,15,131.5,245.5,5.05,25.0,320.5,326.84,254.23
2016,12,24,13,30,238.0,261.0,5.0,25.0,396.0,410.23,319.58
2016,12,24,13,45,119.0,199.5,5.0,25.0,267.0,276.05,215.26
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,134.5,102.37
2016,12,24,14,15,37.0,176.0,4.9,24.5,194.0,199.14,154.86
2016,12,24,14,30,74.0,214.0,4.8,24.0,250.0,262.33,205.57
2016,12,24,14,45,64.5,197.0,4.7,24.0,227.0,239.45,187.65
2016,12,24,15,0,55.0,180.0,4.6,24.0,204.0,216.5,169.72
2016,12,24,15,15,51.5,163.5,4.35,23.5,184.5,197.44,155.09
2016,12,24,15,30,48.0,147.0,4.1,23.0,165.0,178.29,140.19
2016,12,24,15,45,301.0,111.5,3.9,23.0,200.0,275.55,219.55
2016,12,24,16,0,554.0,76.0,3.7,23.0,235.0,355.94,281.59
2016,12,24,16,15,495.0,68.0,3.7,22.5,191.5,304.74,239.15
2016,12,24,16,30,436.0,60.0,3.7,22.0,148.0,255.9,197.93
2016,12,24,16,45,347.0,49.0,3.7,21.5,107.0,195.87,147.36
2016,12,24,17,0,258.0,38.0,3.7,21.0,66.0,141.85,100.36
2016,12,24,17,15,129.0,19.0,3.8,21.0,33.0,67.69,22.2
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,124.0,16.5,4.8,19.0,29.5,12.78,0.0
2016,12,25,8,0,248.0,33.0,5.0,19.0,59.0,25.39,15.07
2016,12,25,8,15,313.5,47.0,5.25,19.5,96.5,35.45,24.75
2016,12,25,8,30,379.0,61.0,5.5,20.0,134.0,45.09,33.52
2016,12,25,8,45,420.0,73.0,5.8,20.5,174.0,69.28,42.86
2016,12,25,9,0,461.0,85.0,6.1,21.0,214.0,105.9,64.47
2016,12,25,9,15,486.0,96.0,6.4,21.0,252.0,143.14,91.91
2016,12,25,9,30,511.0,107.0,6.7,21.0,290.0,182.19,123.67
2016,12,25,9,45,344.5,147.0,7.05,21.5,276.5,207.64,152.35
2016,12,25,10,0,178.0,187.0,7.4,22.0,263.0,216.92,166.2
2016,12,25,10,15,250.5,194.0,7.5,22.5,311.0,253.61,194.49
2016,12,25,10,30,323.0,201.0,7.6,23.0,359.0,297.75,229.19
2016,12,25,10,45,255.0,223.0,7.75,23.5,352.0,305.61,236.98
2016,12,25,11,0,187.0,245.0,7.9,24.0,345.0,308.89,240.28
2016,12,25,11,15,124.5,247.5,7.85,24.0,315.0,290.95,226.7
2016,12,25,11,30,62.0,250.0,7.8,24.0,285.0,268.59,209.08
2016,12,25,11,45,45.5,242.5,7.8,24.5,269.0,256.2,198.9
2016,12,25,12,0,29.0,235.0,7.8,25.0,253.0,242.56,187.67
2016,12,25,12,15,64.0,256.0,7.65,25.0,294.5,284.17,220.57
2016,12,25,12,30,99.0,277.0,7.5,25.0,336.0,327.33,254.5
2016,12,25,12,45,60.0,250.5,7.4,25.0,286.5,281.13,218.19
2016,12,25,13,0,21.0,224.0,7.3,25.0,237.0,230.77,178.37
2016,12,25,13,15,10.5,181.5,7.1,25.0,188.0,183.12,140.91
2016,12,25,13,30,0.0,139.0,6.9,25.0,139.0,135.1,102.83
2016,12,25,13,45,0.0,148.5,6.7,25.0,148.5,144.68,110.57
2016,12,25,14,0,0.0,158.0,6.5,25.0,158.0,154.44,118.45
2016,12,25,14,15,8.0,170.5,6.3,24.5,174.5,172.31,133.23
2016,12,25,14,30,16.0,183.0,6.1,24.0,191.0,190.47,148.28
2016,12,25,14,45,102.0,186.0,5.9,24.0,231.0,254.54,200.81
2016,12,25,15,0,188.0,189.0,5.7,24.0,271.0,306.95,243.37
2016,12,25,15,15,383.0,147.0,5.5,23.5,293.5,377.16,301.11
2016,12,25,15,30,578.0,105.0,5.3,23.0,316.0,428.78,342.85
2016,12,25,15,45,526.5,99.5,5.1,23.0,273.5,381.17,303.99
2016,12,25,16,0,475.0,94.0,4.9,23.0,231.0,337.39,267.75
2016,12,25,16,15,413.5,84.0,4.75,22.5,188.0,285.93,225.31
2016,12,25,16,30,352.0,74.0,4.6,22.0,145.0,237.45,184.46
2016,12,25,16,45,259.0,59.5,4.45,22.0,104.0,175.77,132.62
2016,12,25,17,0,166.0,45.0,4.3,22.0,63.0,115.77,81.91
2016,12,25,17,15,83.0,22.5,4.3,21.5,31.5,55.04,19.71
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,173.5,15.5,2.85,19.5,32.5,11.71,0.0
2016,12,26,8,0,347.0,31.0,3.1,20.0,65.0,24.01,13.83
2016,12,26,8,15,440.5,39.5,3.15,20.5,108.0,29.11,19.24
2016,12,26,8,30,534.0,48.0,3.2,21.0,151.0,34.03,23.84
2016,12,26,8,45,589.0,54.0,3.3,21.5,195.5,57.51,29.71
2016,12,26,9,0,644.0,60.0,3.4,22.0,240.0,98.27,51.03
2016,12,26,9,15,322.0,75.5,3.5,22.0,165.5,103.85,66.32
2016,12,26,9,30,0.0,91.0,3.6,22.0,91.0,86.92,66.18
2016,12,26,9,45,168.5,129.5,3.7,22.5,201.5,155.62,115.66
2016,12,26,10,0,337.0,168.0,3.8,23.0,312.0,240.86,179.16
2016,12,26,10,15,302.5,189.0,3.9,23.5,326.0,265.1,200.27
2016,12,26,10,30,268.0,210.0,4.0,24.0,340.0,286.15,218.25
2016,12,26,10,45,232.5,227.0,4.15,24.5,344.5,301.37,231.04
2016,12,26,11,0,197.0,244.0,4.3,25.0,349.0,312.06,239.76
2016,12,26,11,15,98.5,202.5,4.3,25.0,255.0,237.55,182.94
2016,12,26,11,30,0.0,161.0,4.3,25.0,161.0,154.95,118.18
2016,12,26,11,45,418.0,128.0,4.35,25.5,374.0,339.88,264.87
2016,12,26,12,0,836.0,95.0,4.4,26.0,587.0,545.49,421.72
2016,12,26,12,15,496.5,189.0,4.3,26.0,481.5,465.5,359.37
2016,12,26,12,30,157.0,283.0,4.2,26.0,376.0,368.49,282.8
2016,12,26,12,45,498.5,188.5,4.15,26.0,483.0,486.51,376.97
2016,12,26,13,0,840.0,94.0,4.1,26.0,590.0,605.73,469.55
2016,12,26,13,15,835.5,93.0,3.95,26.0,578.0,609.71,472.28
2016,12,26,13,30,831.0,92.0,3.8,26.0,566.0,610.75,473.29
2016,12,26,13,45,534.0,167.5,3.7,26.0,468.0,507.0,393.25
2016,12,26,14,0,237.0,243.0,3.6,26.0,370.0,394.75,305.27
2016,12,26,14,15,515.0,164.0,3.45,26.0,423.0,490.9,382.38
2016,12,26,14,30,793.0,85.0,3.3,26.0,476.0,571.1,445.05
2016,12,26,14,45,772.5,83.5,3.2,26.0,442.5,548.47,427.62
2016,12,26,15,0,752.0,82.0,3.1,26.0,409.0,523.81,408.94
2016,12,26,15,15,726.5,78.5,2.8,25.5,370.5,492.46,385.23
2016,12,26,15,30,701.0,75.0,2.5,25.0,332.0,461.41,361.18
2016,12,26,15,45,657.0,71.5,2.2,25.0,289.0,418.78,327.05
2016,12,26,16,0,613.0,68.0,1.9,25.0,246.0,376.52,292.55
2016,12,26,16,15,556.0,62.0,1.75,24.0,201.5,326.54,252.68
2016,12,26,16,30,499.0,56.0,1.6,23.0,157.0,278.67,213.19
2016,12,26,16,45,401.5,46.5,1.45,22.5,114.0,214.66,160.18
2016,12,26,17,0,304.0,37.0,1.3,22.0,71.0,157.01,111.01
2016,12,26,17,15,152.0,18.5,1.35,21.5,35.5,76.69,32.02
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,27,7,45,114.0,18.5,1.8,17.0,30.0,14.47,0.0
2016,12,27,8,0,228.0,37.0,2.1,17.0,60.0,28.78,17.9
2016,12,27,8,15,323.0,49.5,2.1,17.0,101.0,37.56,26.85
2016,12,27,8,30,418.0,62.0,2.1,17.0,142.0,47.06,35.68
2016,12,27,8,45,478.5,70.5,2.15,17.5,186.0,68.24,41.85
2016,12,27,9,0,539.0,79.0,2.2,18.0,230.0,106.02,62.44
2016,12,27,9,15,581.5,85.5,2.1,18.5,272.5,145.15,89.99
2016,12,27,9,30,624.0,92.0,2.0,19.0,315.0,187.73,123.58
2016,12,27,9,45,656.0,95.5,1.95,19.5,354.5,228.32,157.65
2016,12,27,10,0,688.0,99.0,1.9,20.0,394.0,270.71,193.72
2016,12,27,10,15,709.0,102.5,1.85,20.0,427.5,311.18,228.87
2016,12,27,10,30,730.0,106.0,1.8,20.0,461.0,351.92,263.79
2016,12,27,10,45,373.0,151.5,1.8,20.5,333.0,284.81,218.69
2016,12,27,11,0,16.0,197.0,1.8,21.0,205.0,194.59,151.0
2016,12,27,11,15,10.0,189.0,1.8,21.0,194.0,185.55,144.0
2016,12,27,11,30,4.0,181.0,1.8,21.0,183.0,175.86,136.23
2016,12,27,11,45,24.0,215.5,1.8,21.5,229.5,219.46,170.17
2016,12,27,12,0,44.0,250.0,1.8,22.0,276.0,264.87,204.9
2016,12,27,12,15,44.0,252.0,1.8,22.0,278.5,269.06,207.95
2016,12,27,12,30,44.0,254.0,1.8,22.0,281.0,273.11,211.09
2016,12,27,12,45,72.0,264.0,1.8,22.0,307.0,301.49,233.3
2016,12,27,13,0,100.0,274.0,1.8,22.0,333.0,330.6,255.89
2016,12,27,13,15,124.0,271.0,1.8,22.0,343.0,347.99,269.56
2016,12,27,13,30,148.0,268.0,1.8,22.0,353.0,362.31,281.0
2016,12,27,13,45,249.0,246.0,1.8,22.0,383.0,408.31,317.66
2016,12,27,14,0,350.0,224.0,1.8,22.0,413.0,448.92,349.8
2016,12,27,14,15,546.0,164.0,1.8,22.0,441.5,510.16,398.44
2016,12,27,14,30,742.0,104.0,1.8,22.0,470.0,563.05,439.92
2016,12,27,14,45,703.5,106.0,1.8,22.0,434.5,534.71,418.47
2016,12,27,15,0,665.0,108.0,1.8,22.0,399.0,505.04,396.3
2016,12,27,15,15,636.5,103.5,1.7,21.5,361.0,472.95,372.46
2016,12,27,15,30,608.0,99.0,1.6,21.0,323.0,439.89,347.32
2016,12,27,15,45,563.5,93.0,1.5,21.0,280.5,396.54,313.04
2016,12,27,16,0,519.0,87.0,1.4,21.0,238.0,353.68,278.44
2016,12,27,16,15,461.0,78.0,1.25,20.5,195.0,301.24,235.99
2016,12,27,16,30,403.0,69.0,1.1,20.0,152.0,253.48,196.21
2016,12,27,16,45,319.0,55.5,0.95,19.5,110.5,193.97,146.65
2016,12,27,17,0,235.0,42.0,0.8,19.0,69.0,140.28,100.8
2016,12,27,17,15,117.5,21.0,0.8,18.5,34.5,68.6,31.2
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.5,2.55,18.5,7.5,7.23,0.0
2016,12,28,8,0,0.0,15.0,2.9,19.0,15.0,14.47,6.07
2016,12,28,8,15,0.0,26.0,3.1,19.5,26.0,25.09,15.87
2016,12,28,8,30,0.0,37.0,3.3,20.0,37.0,35.73,25.41
2016,12,28,8,45,0.0,49.0,3.5,20.5,49.0,47.34,33.8
2016,12,28,9,0,0.0,61.0,3.7,21.0,61.0,58.76,43.31
2016,12,28,9,15,0.0,72.5,3.85,21.5,72.5,69.63,52.2
2016,12,28,9,30,0.0,84.0,4.0,22.0,84.0,80.54,60.98
2016,12,28,9,45,0.0,95.0,4.15,22.5,95.0,91.02,69.29
2016,12,28,10,0,0.0,106.0,4.3,23.0,106.0,101.53,77.53
2016,12,28,10,15,0.0,115.0,4.35,23.0,115.0,110.22,84.36
2016,12,28,10,30,0.0,124.0,4.4,23.0,124.0,118.92,91.18
2016,12,28,10,45,347.0,128.5,4.45,23.5,313.5,253.37,194.4
2016,12,28,11,0,694.0,133.0,4.5,24.0,503.0,418.73,320.82
2016,12,28,11,15,704.5,135.0,4.5,24.0,523.0,450.14,346.63
2016,12,28,11,30,715.0,137.0,4.5,24.0,543.0,480.3,371.45
2016,12,28,11,45,512.5,199.0,4.5,24.5,493.5,456.23,352.99
2016,12,28,12,0,310.0,261.0,4.5,25.0,444.0,420.3,324.39
2016,12,28,12,15,366.5,250.5,4.45,25.0,468.5,450.7,348.46
2016,12,28,12,30,423.0,240.0,4.4,25.0,493.0,483.96,374.36
2016,12,28,12,45,587.0,185.0,4.35,25.0,533.5,535.58,415.59
2016,12,28,13,0,751.0,130.0,4.3,25.0,574.0,589.74,458.38
2016,12,28,13,15,746.0,129.0,4.25,25.0,563.0,593.42,461.43
2016,12,28,13,30,741.0,128.0,4.2,25.0,552.0,594.45,462.67
2016,12,28,13,45,742.0,122.0,4.2,25.5,534.5,591.32,460.15
2016,12,28,14,0,743.0,116.0,4.2,26.0,517.0,585.48,455.57
2016,12,28,14,15,729.5,113.5,4.1,25.5,491.5,571.86,446.52
2016,12,28,14,30,716.0,111.0,4.0,25.0,466.0,555.88,435.57
2016,12,28,14,45,703.5,105.5,3.95,25.0,434.5,535.04,420.12
2016,12,28,15,0,691.0,100.0,3.9,25.0,403.0,512.11,402.82
2016,12,28,15,15,664.0,95.5,3.55,24.5,365.5,480.36,378.66
2016,12,28,15,30,637.0,91.0,3.2,24.0,328.0,447.52,353.17
2016,12,28,15,45,603.5,84.5,2.9,24.0,286.5,408.44,321.74
2016,12,28,16,0,570.0,78.0,2.6,24.0,245.0,369.23,289.55
2016,12,28,16,15,514.0,70.0,2.3,23.0,201.5,318.66,248.81
2016,12,28,16,30,458.0,62.0,2.0,22.0,158.0,270.15,208.58
2016,12,28,16,45,376.5,51.0,1.7,21.5,116.0,211.59,159.41
2016,12,28,17,0,295.0,40.0,1.4,21.0,74.0,158.09,113.29
2016,12,28,17,15,147.5,20.0,1.4,20.5,37.0,76.47,37.17
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,14.0,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,27.55,17.14
2016,12,29,8,15,0.0,47.5,6.55,12.0,47.5,44.18,33.16
2016,12,29,8,30,0.0,66.0,6.5,12.0,66.0,60.58,48.4
2016,12,29,8,45,6.0,84.0,6.5,12.0,85.5,77.17,60.35
2016,12,29,9,0,12.0,102.0,6.5,12.0,105.0,94.9,75.32
2016,12,29,9,15,16.0,118.5,6.55,12.0,123.5,111.82,89.48
2016,12,29,9,30,20.0,135.0,6.6,12.0,142.0,129.13,103.9
2016,12,29,9,45,22.5,150.0,6.7,12.5,159.0,145.19,117.05
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,161.46,130.26
2016,12,29,10,15,12.5,155.0,6.85,13.0,160.5,150.78,121.52
2016,12,29,10,30,0.0,145.0,6.9,13.0,145.0,138.42,111.24
2016,12,29,10,45,105.0,193.5,7.0,13.0,249.5,221.6,179.06
2016,12,29,11,0,210.0,242.0,7.1,13.0,354.0,315.38,255.49
2016,12,29,11,15,201.0,253.0,7.05,13.0,363.5,330.45,268.18
2016,12,29,11,30,192.0,264.0,7.0,13.0,373.0,344.51,279.94
2016,12,29,11,45,243.0,264.0,6.95,13.5,405.0,378.11,307.22
2016,12,29,12,0,294.0,264.0,6.9,14.0,437.0,414.54,336.66
2016,12,29,12,15,252.0,272.5,6.75,14.0,421.5,408.0,331.25
2016,12,29,12,30,210.0,281.0,6.6,14.0,406.0,397.07,322.21
2016,12,29,12,45,288.5,265.5,6.45,14.0,437.0,436.01,354.73
2016,12,29,13,0,367.0,250.0,6.3,14.0,468.0,473.6,386.02
2016,12,29,13,15,369.5,243.5,6.15,14.0,459.5,473.78,386.48
2016,12,29,13,30,372.0,237.0,6.0,14.0,451.0,472.6,385.93
2016,12,29,13,45,282.5,242.5,5.9,14.0,402.0,425.68,347.56
2016,12,29,14,0,193.0,248.0,5.8,14.0,353.0,373.42,304.67
2016,12,29,14,15,193.5,235.5,5.6,14.0,336.5,361.59,295.6
2016,12,29,14,30,194.0,223.0,5.4,14.0,320.0,348.96,285.76
2016,12,29,14,45,331.0,186.0,5.25,14.0,337.5,394.63,325.05
2016,12,29,15,0,468.0,149.0,5.1,14.0,355.0,435.57,359.65
2016,12,29,15,15,458.0,137.0,4.95,14.0,323.5,409.82,338.56
2016,12,29,15,30,448.0,125.0,4.8,14.0,292.0,382.86,316.32
2016,12,29,15,45,600.5,91.0,4.7,14.0,285.5,415.01,342.26
2016,12,29,16,0,753.0,57.0,4.6,14.0,279.0,432.11,354.2
2016,12,29,16,15,702.5,52.0,4.35,13.0,231.5,381.4,310.84
2016,12,29,16,30,652.0,47.0,4.1,12.0,184.0,331.95,267.26
2016,12,29,16,45,568.0,40.0,3.9,11.5,137.0,269.51,211.7
2016,12,29,17,0,484.0,33.0,3.7,11.0,90.0,211.78,158.47
2016,12,29,17,15,242.0,23.5,3.7,10.5,52.0,111.43,61.71
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,13.76,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,8.0,1.9,7.5,8.0,7.71,0.0
2016,12,30,8,0,0.0,16.0,2.1,8.0,16.0,15.43,7.31
2016,12,30,8,15,0.0,27.0,2.1,8.0,27.0,26.06,17.65
2016,12,30,8,30,0.0,38.0,2.1,8.0,38.0,36.7,27.68
2016,12,30,8,45,0.0,49.5,2.15,8.5,49.5,47.83,35.99
2016,12,30,9,0,0.0,61.0,2.2,9.0,61.0,58.75,45.49
2016,12,30,9,15,0.0,72.5,2.25,9.5,72.5,69.62,54.78
2016,12,30,9,30,0.0,84.0,2.3,10.0,84.0,80.53,63.94
2016,12,30,9,45,0.0,111.0,2.35,10.5,111.0,105.58,84.98
2016,12,30,10,0,0.0,138.0,2.4,11.0,138.0,130.7,105.73
2016,12,30,10,15,0.5,149.0,2.4,11.0,149.5,141.61,114.56
2016,12,30,10,30,1.0,160.0,2.4,11.0,161.0,152.57,123.4
2016,12,30,10,45,4.0,171.5,2.4,11.5,174.0,165.03,133.18
2016,12,30,11,0,7.0,183.0,2.4,12.0,187.0,177.73,143.11
2016,12,30,11,15,107.5,223.0,2.25,12.0,284.5,260.31,209.97
2016,12,30,11,30,208.0,263.0,2.1,12.0,382.0,351.31,282.31
2016,12,30,11,45,147.5,267.0,2.0,12.0,352.0,331.87,266.41
2016,12,30,12,0,87.0,271.0,1.9,12.0,322.0,307.92,247.03
2016,12,30,12,15,107.5,277.0,1.85,12.0,340.5,328.59,263.72
2016,12,30,12,30,128.0,283.0,1.8,12.0,359.0,351.72,282.09
2016,12,30,12,45,76.0,257.0,1.8,12.0,302.0,296.93,238.4
2016,12,30,13,0,24.0,231.0,1.8,12.0,245.0,239.42,192.08
2016,12,30,13,15,14.0,207.5,1.8,12.0,216.0,210.88,169.29
2016,12,30,13,30,4.0,184.0,1.8,12.0,187.0,181.97,145.87
2016,12,30,13,45,2.0,171.5,1.85,12.0,173.0,168.7,135.27
2016,12,30,14,0,0.0,159.0,1.9,12.0,159.0,155.36,124.52
2016,12,30,14,15,1.0,161.5,1.95,11.5,162.5,158.88,127.92
2016,12,30,14,30,2.0,164.0,2.0,11.0,166.0,162.53,131.44
2016,12,30,14,45,1.0,113.0,2.1,11.0,114.0,110.75,88.55
2016,12,30,15,0,0.0,62.0,2.2,11.0,62.0,59.92,45.78
2016,12,30,15,15,0.0,56.5,2.1,11.0,56.5,54.59,41.38
2016,12,30,15,30,0.0,51.0,2.0,11.0,51.0,49.27,36.91
2016,12,30,15,45,0.0,44.5,1.95,11.0,44.5,42.98,31.56
2016,12,30,16,0,0.0,38.0,1.9,11.0,38.0,36.69,26.16
2016,12,30,16,15,0.0,31.5,1.7,10.5,31.5,30.4,20.75
2016,12,30,16,30,0.0,25.0,1.5,10.0,25.0,24.12,15.25
2016,12,30,16,45,0.0,18.0,1.3,10.0,18.0,17.36,9.24
2016,12,30,17,0,0.0,11.0,1.1,10.0,11.0,10.6,3.22
2016,12,30,17,15,0.0,6.0,1.15,9.5,6.0,5.78,0.0
2016,12,30,17,30,0.0,1.0,1.2,9.0,1.0,0.98,0.0
2016,12,30,17,45,0.0,0.5,1.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
